Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Min),A,66.38
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Max),A,88.12
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Min),A,171.5
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Max),A,225.12
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.75
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Min),A,198.38
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Max),A,265.62
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.38
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Min),A,167.12
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Max),A,215.25
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.38
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T20:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9689
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98395
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99176
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (Min),A,62.62
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (Max),A,105.0
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,83.38
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,137.5
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,176.38
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,159.38
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,191.62
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,243.38
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,219.0
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,116.38
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,147.62
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.0
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99103
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94571
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98672
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (Min),A,46.88
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (Max),A,30.75
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Min),A,66.25
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Max),A,98.38
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.88
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Min),A,171.75
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Max),A,224.62
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.62
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Min),A,212.12
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Max),A,263.75
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.62
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Min),A,162.38
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Max),A,207.12
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.12
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T20:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97247
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98547
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99161
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (Min),A,58.25
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (Max),A,102.62
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,74.88
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,145.88
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,214.0
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,171.75
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,189.5
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,237.0
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,214.5
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,116.38
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,160.25
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,137.75
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98822
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95718
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98825
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (Min),A,52.12
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (Max),A,33.88
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Min),A,63.88
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Max),A,89.0
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Min),A,178.0
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Max),A,245.88
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Min),A,210.0
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Max),A,265.5
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.38
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Min),A,179.0
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Max),A,232.12
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.75
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T20:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9671
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98727
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,56.0
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (Min),A,62.25
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (Max),A,109.88
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,80.62
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,142.5
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,179.25
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,158.62
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,200.62
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,262.12
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,232.5
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,130.25
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,163.5
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,146.62
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97983
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94775
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98016
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (Min),A,42.25
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (Max),A,25.0
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Min),A,67.62
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Max),A,105.5
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.62
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Min),A,166.62
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Max),A,216.62
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.75
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Min),A,224.88
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Max),A,284.38
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Min),A,172.25
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Max),A,215.25
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.75
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T20:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97241
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98773
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99286
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,57.0
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (Min),A,62.12
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (Max),A,106.25
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,80.62
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,152.62
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,212.5
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,175.5
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,217.25
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,263.62
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,236.62
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,131.12
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,170.75
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,150.0
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98346
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95636
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98093
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (Min),A,42.0
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (Max),A,28.38
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Min),A,68.38
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Max),A,98.25
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.38
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Min),A,178.62
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Max),A,245.5
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.88
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Min),A,237.38
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Max),A,286.0
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Min),A,175.62
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Max),A,231.12
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T19:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97885
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.987
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9928
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (Min),A,56.5
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (Max),A,101.75
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,67.25
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,174.5
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,259.62
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,200.75
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,196.0
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,240.25
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,220.75
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,146.62
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,184.12
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,165.62
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98236
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9823
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98801
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (Min),A,48.75
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (Max),A,28.88
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Min),A,65.88
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Max),A,101.5
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Min),A,200.12
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Max),A,291.88
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.12
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Min),A,232.38
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Max),A,281.88
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Min),A,192.5
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Max),A,258.25
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.25
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T19:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98071
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98856
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99481
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,56.0
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (Min),A,52.5
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (Max),A,79.12
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,63.0
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,167.5
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,239.12
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,200.62
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,209.25
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,256.25
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,230.0
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,156.38
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,215.88
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,177.38
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98209
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98849
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99142
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (Min),A,51.5
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (Max),A,32.75
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Min),A,63.25
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Max),A,82.25
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.75
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Min),A,205.38
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Max),A,263.38
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Min),A,232.38
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Max),A,301.38
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.75
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Min),A,201.62
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Max),A,276.5
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T19:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97415
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98685
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (Min),A,53.0
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (Max),A,81.75
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,64.12
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,137.0
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,197.62
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,170.12
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,198.25
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,249.38
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,223.25
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,147.38
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,219.62
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,179.62
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98395
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98108
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (Min),A,37.5
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (Max),A,20.5
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
