Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Min),A,66.62
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Max),A,109.88
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.12
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Min),A,161.38
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Max),A,239.62
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Min),A,235.88
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Max),A,303.12
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Min),A,182.88
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Max),A,271.88
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T19:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97436
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98856
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99573
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,58.0
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (Min),A,55.0
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (Max),A,93.38
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,69.5
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,156.12
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,196.5
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,177.12
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,216.0
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,270.62
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,242.62
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,153.0
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,210.12
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,176.62
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98865
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9859
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98911
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (Min),A,46.0
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (Max),A,27.62
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Min),A,68.88
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Max),A,112.0
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Min),A,191.25
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Max),A,241.38
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.75
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Min),A,264.62
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Max),A,327.88
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.38
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Min),A,206.0
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Max),A,269.5
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.25
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T19:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9725
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,62.0
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (Min),A,56.38
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (Max),A,108.0
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,78.0
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,153.62
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,204.5
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,175.12
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,215.62
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,287.62
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,257.12
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,147.25
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,207.12
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,175.75
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98761
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95666
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98892
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (Min),A,42.88
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (Max),A,27.88
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Min),A,67.0
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Max),A,102.88
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Min),A,181.88
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Max),A,233.88
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.75
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Min),A,240.38
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Max),A,316.5
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.75
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Min),A,205.25
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Max),A,252.5
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T19:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97507
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99149
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99567
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,63.0
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (Min),A,53.75
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (Max),A,106.75
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,74.5
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,158.38
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,201.38
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,175.88
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,231.5
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,294.88
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,258.88
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,156.75
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,230.38
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,193.12
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98743
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95605
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (Min),A,61.25
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (Max),A,36.25
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Min),A,68.38
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Max),A,116.25
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.25
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Min),A,191.75
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Max),A,239.88
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.62
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Min),A,258.38
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Max),A,316.12
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.88
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Min),A,202.38
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Max),A,312.25
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.75
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T18:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97232
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99118
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99582
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,63.0
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (Min),A,58.38
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (Max),A,92.38
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,72.25
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,160.62
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,202.88
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,178.88
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,226.75
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,296.88
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,259.38
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,147.75
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,221.12
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,189.5
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98837
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96545
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99286
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (Min),A,63.12
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (Max),A,40.88
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Min),A,67.12
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Max),A,107.25
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.12
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Min),A,191.5
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Max),A,233.62
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Min),A,249.88
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Max),A,335.5
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.62
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Min),A,215.38
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Max),A,295.5
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.12
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T18:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97256
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99301
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99643
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,68.0
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (Min),A,55.25
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (Max),A,103.88
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,75.38
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,157.12
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,241.25
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,186.5
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,253.0
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,308.62
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,279.25
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,189.88
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,238.62
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,211.38
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98999
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97809
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (Min),A,49.88
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (Max),A,27.38
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Min),A,64.62
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Max),A,111.25
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.88
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Min),A,188.0
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Max),A,297.25
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.75
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Min),A,282.25
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Max),A,343.38
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.62
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Min),A,237.62
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Max),A,291.0
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.75
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T18:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97818
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99249
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99622
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,66.0
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (Min),A,53.88
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (Max),A,88.0
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,65.75
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,184.12
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,240.25
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,213.25
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,231.0
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,302.62
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,273.88
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,196.38
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,275.25
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,226.62
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98486
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98038
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (Min),A,37.25
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (Max),A,26.88
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Min),A,67.75
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Max),A,114.62
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Min),A,213.0
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Max),A,272.62
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.88
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Min),A,276.12
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Max),A,339.62
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.75
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Min),A,242.0
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Max),A,336.75
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.88
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T18:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98505
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99008
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99518
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,59.0
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,60.0
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (Min),A,54.38
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (Max),A,93.88
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,66.38
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,204.38
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,290.75
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,246.0
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,222.38
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,279.12
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,248.88
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,190.75
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,241.75
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,213.38
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96503
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98297
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (Min),A,33.25
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (Max),A,20.25
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
