Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Min),A,66.12
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Max),A,103.0
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.75
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Min),A,238.75
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Max),A,325.88
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.88
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Min),A,247.88
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Max),A,300.75
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Min),A,222.75
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Max),A,279.5
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.62
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T18:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97784
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98724
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,58.0
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (Min),A,49.88
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (Max),A,85.38
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,60.38
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,172.12
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,244.12
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,199.5
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,209.5
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,276.88
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,238.38
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,161.75
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,222.88
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,195.12
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.0
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99145
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98276
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97964
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (Min),A,36.25
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (Max),A,19.38
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Min),A,62.62
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Max),A,84.25
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.25
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Min),A,209.0
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Max),A,278.5
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.25
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Min),A,240.62
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Max),A,301.5
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.25
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Min),A,197.5
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Max),A,256.88
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.62
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T18:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98044
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98697
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99554
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,57.0
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (Min),A,52.25
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (Max),A,80.88
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,63.5
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,181.0
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,249.12
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,209.25
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,212.25
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,271.0
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,235.62
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,156.88
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,200.0
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,182.88
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99292
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99274
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98102
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (Min),A,58.0
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (Max),A,21.75
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.0
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Min),A,60.62
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Max),A,104.62
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.62
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Min),A,216.0
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Max),A,311.38
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Min),A,248.62
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Max),A,332.12
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.25
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Min),A,195.25
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Max),A,243.25
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.75
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T17:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98361
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98737
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99554
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,58.0
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (Min),A,55.12
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (Max),A,92.12
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,70.62
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,183.62
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,252.5
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,219.25
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,221.62
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,262.0
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,241.62
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,158.25
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,202.0
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,180.88
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99582
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98904
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99097
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (Min),A,51.38
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (Max),A,25.75
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.0
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Min),A,62.38
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Max),A,116.75
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.25
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Min),A,224.0
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Max),A,314.5
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.25
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Min),A,254.0
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Max),A,301.75
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Min),A,205.62
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Max),A,251.25
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.12
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T17:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98297
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98343
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99258
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (Min),A,56.62
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (Max),A,96.25
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,74.5
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,184.62
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,245.5
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,216.0
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,190.25
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,255.25
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,217.0
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,143.5
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,185.5
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,164.0
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99127
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99261
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99231
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (Min),A,58.25
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (Max),A,29.88
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Min),A,61.12
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Max),A,110.0
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.75
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Min),A,226.62
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Max),A,293.12
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.75
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Min),A,229.0
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Max),A,288.88
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Min),A,195.88
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Max),A,264.62
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.62
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T17:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97983
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9816
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (Min),A,60.38
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (Max),A,121.75
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,84.38
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,174.75
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,260.0
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,213.12
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,186.12
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,233.12
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,207.62
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,126.0
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,184.0
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,147.88
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.983
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.996
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (Min),A,66.0
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (Max),A,48.0
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.38
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.0
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Min),A,66.25
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Max),A,121.62
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.38
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Min),A,226.25
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Max),A,306.75
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.38
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Min),A,205.5
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Max),A,272.5
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Min),A,197.5
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Max),A,274.88
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.88
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T17:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98016
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9816
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (Min),A,53.38
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (Max),A,126.62
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,79.5
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,166.62
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,271.5
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,217.12
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,190.12
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,226.75
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,205.75
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,127.12
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,182.0
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,157.38
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98645
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9761
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99493
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (Min),A,63.0
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (Max),A,42.62
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Min),A,60.88
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Max),A,117.5
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.25
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Min),A,208.62
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Max),A,304.75
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Min),A,208.88
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Max),A,268.0
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Min),A,198.5
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Max),A,253.5
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.75
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T17:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97183
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98373
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99246
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (Min),A,61.0
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (Max),A,100.75
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,78.38
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,164.38
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,205.75
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,184.25
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,202.88
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,241.12
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,220.75
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,120.0
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,154.88
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.5
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98618
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96487
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99332
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (Min),A,76.0
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (Max),A,48.5
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.88
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
