Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Min),A,59.5
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Max),A,76.5
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.62
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Min),A,201.38
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Max),A,244.88
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.12
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Min),A,217.62
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Max),A,266.38
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.62
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Min),A,178.5
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Max),A,232.62
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.62
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T17:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97052
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98334
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (Min),A,67.75
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (Max),A,112.62
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,87.25
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,150.88
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,213.62
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,175.88
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,202.75
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,245.88
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,218.75
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,107.62
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,133.75
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.5
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99344
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95929
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9939
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (Min),A,70.38
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (Max),A,49.25
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.25
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.5
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Min),A,62.38
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Max),A,119.75
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.12
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Min),A,200.12
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Max),A,272.5
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Min),A,217.5
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Max),A,266.12
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.12
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Min),A,157.88
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Max),A,215.62
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.88
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T16:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97397
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98059
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (Min),A,66.62
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (Max),A,119.25
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,89.0
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,164.12
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,244.25
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,191.12
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,190.12
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,226.38
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,205.75
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,107.38
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,135.62
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.88
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98981
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93039
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98114
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (Min),A,68.38
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (Max),A,37.5
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.12
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Min),A,62.38
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Max),A,131.5
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.25
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Min),A,203.0
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Max),A,278.62
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.38
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Min),A,203.25
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Max),A,242.88
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.25
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Min),A,134.62
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Max),A,206.25
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T16:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97855
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97842
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (Min),A,66.5
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (Max),A,108.75
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,86.38
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,183.25
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,242.75
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,207.38
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,184.38
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,221.62
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,199.38
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,105.12
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,156.62
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.0
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94302
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96576
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (Min),A,29.5
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (Max),A,21.0
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Min),A,75.38
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Max),A,126.88
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Min),A,212.25
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Max),A,277.62
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.75
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Min),A,197.88
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Max),A,256.12
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.62
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Min),A,134.62
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Max),A,185.12
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.88
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T16:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97028
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97784
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99298
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (Min),A,49.5
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (Max),A,102.62
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,66.62
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,146.5
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,233.5
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,177.75
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,178.0
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,232.0
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,201.88
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,128.75
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,158.12
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,142.62
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98596
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9538
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95981
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (Min),A,31.5
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (Max),A,21.5
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Min),A,59.25
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Max),A,112.75
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.25
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Min),A,173.12
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Max),A,267.25
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.62
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Min),A,195.5
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Max),A,250.12
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Min),A,153.88
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Max),A,202.5
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.75
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T16:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95612
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97714
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99326
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (Min),A,46.75
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (Max),A,80.75
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,57.75
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,134.5
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,202.75
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,157.25
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,184.38
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,219.38
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,197.75
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,123.88
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,161.75
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,141.12
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95669
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96643
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95431
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (Min),A,27.75
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (Max),A,17.12
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Min),A,56.5
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Max),A,86.62
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.75
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Min),A,156.5
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Max),A,235.0
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.25
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Min),A,200.12
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Max),A,249.62
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Min),A,153.12
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Max),A,192.75
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.75
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T16:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96905
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97928
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99182
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (Min),A,50.25
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (Max),A,94.62
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,70.12
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,147.88
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,191.0
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,166.75
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,182.0
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,223.25
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,201.5
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,106.75
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,148.12
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,126.88
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95798
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98892
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92026
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (Min),A,39.75
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (Max),A,19.5
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Min),A,59.12
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Max),A,117.12
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.12
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Min),A,165.75
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Max),A,212.62
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Min),A,205.25
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Max),A,260.75
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Min),A,125.62
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Max),A,168.0
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T16:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96005
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9772
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (Min),A,63.5
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (Max),A,96.62
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,79.5
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,118.75
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,178.75
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,144.38
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,190.88
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,230.25
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,205.75
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,93.0
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,130.38
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,111.75
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97406
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98932
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90381
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (Min),A,37.0
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (Max),A,21.12
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
