Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Min),A,76.75
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Max),A,118.75
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,97.88
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Min),A,144.5
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Max),A,200.38
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.62
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Min),A,212.38
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Max),A,271.75
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.88
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Min),A,111.12
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Max),A,153.5
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.75
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T15:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95386
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97699
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98807
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (Min),A,60.38
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (Max),A,98.88
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,75.0
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,102.5
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,149.5
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,126.5
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,173.75
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,203.25
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,186.5
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,77.25
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,114.5
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.12
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9874
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90588
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (Min),A,39.25
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (Max),A,23.5
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Min),A,73.88
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Max),A,117.88
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.12
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Min),A,131.62
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Max),A,192.88
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.25
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Min),A,203.38
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Max),A,240.25
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Min),A,102.88
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Max),A,131.38
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T15:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.94
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94314
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97028
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98459
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (Min),A,46.0
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (Max),A,84.62
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,63.62
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,98.5
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,137.62
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,117.25
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,147.62
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,191.62
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,168.38
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,85.5
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,113.62
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.38
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98297
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98883
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89081
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (Min),A,36.25
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (Max),A,21.5
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Min),A,62.5
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Max),A,108.38
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Min),A,128.38
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Max),A,168.88
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Min),A,180.0
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Max),A,233.0
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.62
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Min),A,102.62
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Max),A,131.62
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T15:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.63
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94687
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96518
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98593
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (Min),A,43.12
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (Max),A,70.12
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,55.12
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,99.0
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,157.5
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,119.38
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,143.0
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,181.62
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,158.0
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,83.75
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,119.38
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.38
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97736
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98914
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90646
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (Min),A,39.0
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (Max),A,23.12
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Min),A,58.12
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Max),A,93.38
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.25
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Min),A,128.88
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Max),A,184.25
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Min),A,168.0
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Max),A,225.88
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Min),A,99.75
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Max),A,137.88
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T15:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96149
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96005
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97913
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (Min),A,42.5
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (Max),A,78.0
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,59.62
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,106.88
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,153.75
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,136.88
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,141.12
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,168.88
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,153.38
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,87.5
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,124.62
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.38
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99194
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99228
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94083
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (Min),A,45.75
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (Max),A,27.25
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Min),A,59.0
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Max),A,113.0
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.75
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Min),A,140.0
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Max),A,201.25
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Min),A,179.12
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Max),A,229.38
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.38
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Min),A,109.75
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Max),A,151.5
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.75
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T15:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9603
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96646
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98694
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (Min),A,43.25
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (Max),A,79.75
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,60.5
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,120.12
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,175.62
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,139.38
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,150.62
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,192.88
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,162.88
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,86.88
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,122.88
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.12
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98489
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9881
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9364
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (Min),A,31.0
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (Max),A,20.12
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Min),A,58.5
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Max),A,95.38
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.88
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Min),A,145.25
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Max),A,202.88
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.88
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Min),A,179.25
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Max),A,232.75
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Min),A,115.25
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Max),A,151.5
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T15:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96744
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97452
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (Min),A,44.88
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (Max),A,88.5
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,60.88
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,121.88
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,193.88
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,151.38
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,158.88
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,192.88
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,173.0
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,92.12
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,127.5
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.75
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98624
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98596
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9603
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (Min),A,47.12
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (Max),A,23.12
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Min),A,63.12
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Max),A,109.5
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.25
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Min),A,158.5
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Max),A,230.25
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.75
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Min),A,189.5
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Max),A,249.25
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.25
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Min),A,117.62
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Max),A,158.75
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T14:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96945
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97678
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99057
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (Min),A,49.0
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (Max),A,88.5
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,66.5
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,117.25
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,183.25
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,151.12
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,162.75
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,224.5
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,184.38
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,95.88
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,130.75
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.12
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9816
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97806
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94513
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (Min),A,31.25
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (Max),A,18.5
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
