Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Min),A,52.0
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Max),A,102.0
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.38
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Min),A,147.88
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Max),A,224.88
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.38
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Min),A,188.75
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Max),A,249.38
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.38
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Min),A,112.0
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Max),A,165.62
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T14:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95743
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97397
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99072
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (Min),A,46.12
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (Max),A,76.88
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,61.12
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,106.25
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,179.62
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,133.75
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,171.12
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,198.75
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,182.5
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,95.25
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,134.75
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.75
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97055
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96558
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98178
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (Min),A,38.62
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (Max),A,22.25
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Min),A,48.38
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Max),A,83.38
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.75
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Min),A,134.0
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Max),A,222.25
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Min),A,191.0
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Max),A,220.88
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.62
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Min),A,122.62
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Max),A,185.12
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.12
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T14:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.957
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9758
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99045
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (Min),A,53.38
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (Max),A,85.38
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,67.88
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,104.12
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,168.75
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,130.75
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,171.75
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,201.5
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,184.62
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,88.88
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,126.75
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.62
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94116
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92978
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98791
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (Min),A,44.75
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (Max),A,30.38
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Min),A,49.12
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Max),A,79.0
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.12
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Min),A,128.38
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Max),A,182.38
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.88
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Min),A,184.12
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Max),A,215.25
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.25
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Min),A,122.62
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Max),A,167.12
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T14:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96545
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97403
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98987
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (Min),A,54.25
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (Max),A,88.75
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,68.75
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,124.88
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,178.38
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,145.5
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,160.75
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,207.88
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,180.75
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,96.0
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,121.5
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.0
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92941
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91119
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98547
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (Min),A,40.5
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (Max),A,25.5
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Min),A,52.38
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Max),A,81.12
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.38
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Min),A,145.62
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Max),A,192.88
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.75
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Min),A,169.62
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Max),A,228.62
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.38
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Min),A,127.75
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Max),A,161.12
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T14:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96674
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97675
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (Min),A,41.25
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (Max),A,96.88
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,67.25
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,120.75
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,182.0
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,145.88
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,167.0
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,214.25
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,189.88
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,98.25
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,153.25
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.88
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89847
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91797
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (Min),A,48.12
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (Max),A,29.0
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Min),A,51.38
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Max),A,85.5
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Min),A,130.88
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Max),A,197.5
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.62
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Min),A,176.12
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Max),A,236.25
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.88
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Min),A,130.88
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Max),A,196.75
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T14:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94849
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97232
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99277
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (Min),A,38.88
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (Max),A,89.38
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,54.38
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,94.25
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,138.62
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,115.62
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,159.38
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,222.38
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,177.75
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,106.88
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,162.88
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.75
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.44
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9169
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94009
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98556
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (Min),A,40.25
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (Max),A,25.75
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Min),A,47.12
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Max),A,90.75
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.38
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Min),A,115.88
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Max),A,156.62
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Min),A,169.12
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Max),A,240.12
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.88
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Min),A,132.25
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Max),A,202.62
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.38
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T13:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93152
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97528
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99344
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (Min),A,44.62
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (Max),A,78.0
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,58.5
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,85.88
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,126.75
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.38
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,161.62
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,218.12
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,180.38
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,92.38
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,162.25
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,119.62
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.0
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74874
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89737
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98917
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (Min),A,44.25
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (Max),A,34.0
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Min),A,48.0
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Max),A,92.88
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.25
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Min),A,96.0
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Max),A,137.5
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.12
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Min),A,172.25
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Max),A,236.12
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.38
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Min),A,133.12
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Max),A,202.38
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.12
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T13:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95956
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97034
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98639
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (Min),A,43.75
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (Max),A,94.25
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,60.88
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,104.62
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,192.12
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,137.0
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,154.62
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,193.88
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,172.25
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,87.62
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,130.75
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-70.44
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80243
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92563
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97739
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (Min),A,55.75
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (Max),A,23.75
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
