Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.0
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Min),A,48.88
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Max),A,86.75
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.38
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Min),A,108.88
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Max),A,204.5
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Min),A,165.62
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Max),A,229.62
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.62
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Min),A,116.38
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Max),A,176.12
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T13:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95227
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97064
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (Min),A,50.62
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (Max),A,98.0
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,72.25
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,96.12
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,182.5
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,123.0
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,156.75
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,202.75
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,179.12
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,88.88
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,116.5
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.38
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.62
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93829
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85919
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (Min),A,31.5
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (Max),A,19.75
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Min),A,50.75
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Max),A,89.75
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.38
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Min),A,109.75
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Max),A,198.75
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Min),A,165.5
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Max),A,220.88
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.75
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Min),A,113.62
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Max),A,145.0
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T13:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96786
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96826
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98502
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (Min),A,50.38
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (Max),A,98.75
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,77.75
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,112.62
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,196.5
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,152.25
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,144.12
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,191.0
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,166.5
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,83.38
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,111.75
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.88
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.19
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24675
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86847
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98526
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (Min),A,45.25
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (Max),A,29.75
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Min),A,49.62
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Max),A,83.25
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.38
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Min),A,120.12
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Max),A,199.25
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.75
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Min),A,159.12
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Max),A,201.12
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.25
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Min),A,115.12
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Max),A,150.0
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T13:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96847
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97046
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98364
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (Min),A,65.75
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (Max),A,112.62
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,83.62
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,129.5
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,190.88
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,162.5
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,151.5
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,206.5
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,172.12
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,80.0
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,115.25
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-73.44
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.46636
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86334
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98813
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (Min),A,59.75
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (Max),A,36.62
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Min),A,47.75
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Max),A,90.0
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.25
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Min),A,134.38
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Max),A,199.62
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.75
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Min),A,165.25
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Max),A,222.75
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.75
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Min),A,109.62
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Max),A,155.62
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T13:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95554
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96973
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98691
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (Min),A,45.25
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (Max),A,91.5
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,62.88
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,107.75
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,168.88
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,133.38
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,153.5
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,192.75
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,170.88
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,80.62
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,128.0
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.12
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.25
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.31
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.36379
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.62368
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98706
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (Min),A,57.38
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (Max),A,38.38
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Min),A,45.75
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Max),A,66.62
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Min),A,109.88
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Max),A,174.12
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Min),A,157.88
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Max),A,200.25
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.75
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Min),A,123.0
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Max),A,187.0
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T12:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9411
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97287
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (Min),A,38.75
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (Max),A,83.38
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,56.88
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,88.38
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,136.88
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,113.75
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,155.75
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,202.5
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,178.25
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,95.88
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,134.62
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.0
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.0
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.5
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82281
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69607
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9877
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (Min),A,48.5
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (Max),A,31.75
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.25
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Min),A,44.12
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Max),A,72.25
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.25
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Min),A,103.25
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Max),A,153.75
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Min),A,160.75
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Max),A,209.75
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.12
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Min),A,128.38
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Max),A,173.5
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.75
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T12:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93466
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97461
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99353
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (Min),A,43.75
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (Max),A,73.5
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,56.5
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,88.25
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,153.62
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,110.62
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,160.12
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,202.62
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,178.5
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,99.12
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,137.5
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.12
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.75
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79126
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90332
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98968
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (Min),A,48.0
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (Max),A,33.38
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Min),A,48.0
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Max),A,88.5
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.62
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Min),A,96.38
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Max),A,164.38
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.12
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Min),A,175.75
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Max),A,227.88
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.62
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Min),A,133.25
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Max),A,191.62
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.88
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T12:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94522
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98184
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (Min),A,45.5
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (Max),A,81.62
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,61.25
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,96.75
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,136.62
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,116.62
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,183.75
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,212.12
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,198.38
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,102.88
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,150.38
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.25
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95407
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83221
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99326
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (Min),A,49.5
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (Max),A,36.75
