Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Min),A,47.75
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Max),A,83.5
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.38
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Min),A,115.0
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Max),A,156.75
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Min),A,193.75
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Max),A,234.5
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.88
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Min),A,152.88
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Max),A,205.62
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.25
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T12:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.31
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94412
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9787
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (Min),A,41.75
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (Max),A,80.88
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,61.62
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,91.88
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,150.75
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.75
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,167.62
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,223.25
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,196.62
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,112.62
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,142.62
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,127.12
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83215
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82901
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97314
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (Min),A,39.88
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (Max),A,24.75
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Min),A,46.5
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Max),A,76.25
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Min),A,103.5
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Max),A,162.88
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.38
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Min),A,178.25
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Max),A,233.5
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Min),A,138.0
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Max),A,177.38
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T12:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95093
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97311
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99518
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (Min),A,39.75
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (Max),A,65.0
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,49.25
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,96.0
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,151.5
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,117.38
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,156.5
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,203.88
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,179.88
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,119.88
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,150.12
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,134.12
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.31
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74447
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95517
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97186
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (Min),A,32.38
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (Max),A,18.0
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Min),A,43.88
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Max),A,80.62
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Min),A,103.12
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Max),A,160.12
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Min),A,162.0
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Max),A,223.25
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.12
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Min),A,137.38
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Max),A,177.25
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.62
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T12:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9556
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97238
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (Min),A,38.0
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (Max),A,80.62
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,52.5
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,97.62
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,142.75
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,121.5
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,153.5
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,210.75
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,177.5
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,102.25
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,150.38
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,123.62
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.81
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90103
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9263
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98245
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (Min),A,35.12
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (Max),A,21.25
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Min),A,41.25
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Max),A,73.5
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.62
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Min),A,116.62
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Max),A,166.12
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.38
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Min),A,161.38
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Max),A,223.5
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.25
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Min),A,132.0
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Max),A,176.25
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T11:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95248
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97549
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99152
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (Min),A,41.88
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (Max),A,80.12
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,60.88
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,102.75
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,150.25
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,122.75
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,158.12
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,199.75
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,176.5
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,84.25
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,123.25
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,103.5
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85229
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89834
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98819
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (Min),A,42.0
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (Max),A,26.25
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Min),A,41.0
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Max),A,84.5
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.62
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Min),A,112.25
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Max),A,182.75
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Min),A,165.38
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Max),A,233.0
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.38
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Min),A,116.75
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Max),A,160.62
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T11:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.44
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93805
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9725
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99228
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (Min),A,37.38
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (Max),A,68.62
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,50.5
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,93.0
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,134.75
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.25
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,140.5
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,181.12
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,161.62
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,88.5
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,120.12
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.38
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.75
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77447
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94879
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96194
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (Min),A,32.25
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (Max),A,16.62
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.52
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Min),A,42.5
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Max),A,76.25
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Min),A,101.38
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Max),A,172.88
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.75
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Min),A,145.38
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Max),A,212.88
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Min),A,113.0
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Max),A,142.5
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T11:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93335
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97598
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9924
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (Min),A,41.5
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (Max),A,84.75
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,62.75
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,88.5
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,125.62
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.12
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,165.25
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,214.62
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,187.5
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,90.88
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,133.62
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.38
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.93
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67129
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9603
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92535
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (Min),A,35.88
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (Max),A,17.12
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Min),A,50.25
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Max),A,105.12
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.62
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Min),A,94.25
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Max),A,137.25
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.12
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Min),A,181.25
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Max),A,240.25
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Min),A,108.0
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Max),A,149.75
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T11:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94675
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97229
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99347
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (Min),A,42.0
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (Max),A,76.88
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,57.62
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,98.62
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,148.12
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,119.25
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,162.88
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,206.75
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,183.25
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,101.62
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,139.0
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.12
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.06
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69113
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94879
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95975
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
