Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (Min),A,36.75
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (Max),A,22.38
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Min),A,47.25
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Max),A,101.12
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.25
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Min),A,109.12
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Max),A,153.5
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Min),A,172.12
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Max),A,242.88
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Min),A,123.75
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Max),A,166.5
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T11:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94025
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97226
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (Min),A,43.38
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (Max),A,83.5
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,59.12
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,96.25
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,136.38
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,115.5
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,160.5
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,215.5
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,180.75
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,93.88
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,129.62
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.12
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89194
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9841
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96722
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (Min),A,30.75
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (Max),A,17.88
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Min),A,52.0
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Max),A,103.0
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.75
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Min),A,112.38
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Max),A,151.5
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.88
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Min),A,182.38
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Max),A,248.75
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.12
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Min),A,116.0
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Max),A,146.5
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T11:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.31
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93658
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9729
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99435
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (Min),A,43.62
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (Max),A,71.75
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,54.25
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,92.0
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,135.12
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,109.12
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,163.5
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,196.0
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,180.0
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,115.62
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,152.25
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.62
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.19
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91125
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98981
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95639
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (Min),A,37.5
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (Max),A,19.62
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Min),A,50.75
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Max),A,101.88
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.88
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Min),A,109.12
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Max),A,147.5
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Min),A,187.62
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Max),A,241.88
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Min),A,132.5
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Max),A,183.0
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T10:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94849
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97794
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99734
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (Min),A,41.38
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (Max),A,78.25
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,55.25
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,97.38
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,144.38
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.88
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,171.75
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,212.0
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,190.12
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,134.62
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,190.62
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,167.88
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96124
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97696
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95505
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (Min),A,31.12
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (Max),A,14.25
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Min),A,47.62
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Max),A,98.62
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.38
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Min),A,117.62
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Max),A,172.12
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.88
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Min),A,190.62
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Max),A,246.75
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.75
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Min),A,149.38
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Max),A,222.62
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T10:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95959
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97513
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99121
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (Min),A,38.38
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (Max),A,76.62
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,52.62
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,109.12
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,160.62
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,135.38
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,157.5
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,206.0
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,178.38
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,107.75
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,140.88
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,123.5
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81286
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96399
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93539
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (Min),A,34.0
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (Max),A,17.5
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Min),A,47.0
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Max),A,94.12
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.38
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Min),A,117.38
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Max),A,173.12
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.38
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Min),A,168.75
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Max),A,245.0
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Min),A,121.62
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Max),A,155.75
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T10:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9584
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97845
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99036
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (Min),A,38.62
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (Max),A,75.88
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,50.88
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,116.12
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,153.38
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,132.25
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,163.38
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,214.0
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,179.25
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,105.0
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,150.12
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.38
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.31
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79226
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95898
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9371
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (Min),A,24.25
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (Max),A,16.75
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.47
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Min),A,45.75
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Max),A,87.25
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Min),A,127.25
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Max),A,167.5
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.12
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Min),A,172.62
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Max),A,233.88
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.75
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Min),A,116.62
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Max),A,173.25
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.38
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T10:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95697
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97903
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (Min),A,35.88
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (Max),A,94.0
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,54.75
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,105.75
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,155.12
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,127.25
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,156.25
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,209.75
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,185.88
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,92.62
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,160.0
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,140.75
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.37
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89877
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93613
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93362
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (Min),A,27.0
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (Max),A,12.75
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Min),A,43.88
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Max),A,101.12
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Min),A,119.5
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Max),A,172.5
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.38
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Min),A,165.25
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Max),A,230.0
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.12
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Min),A,104.88
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Max),A,178.88
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.12
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T10:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94955
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97629
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (Min),A,43.88
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (Max),A,99.12
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,66.5
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,107.62
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,159.88
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,125.75
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,174.88
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,218.0
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,197.25
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,89.75
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,166.25
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.88
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.0
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76123
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.927
