Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92392
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (Min),A,23.12
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (Max),A,13.88
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Min),A,50.25
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Max),A,106.88
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Min),A,115.38
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Max),A,168.12
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.38
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Min),A,191.88
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Max),A,237.5
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.75
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Min),A,102.75
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Max),A,180.62
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T10:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.0
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95361
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9762
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99231
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (Min),A,43.75
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (Max),A,94.12
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,63.5
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,106.5
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,142.5
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,123.12
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,174.88
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,212.88
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,192.75
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,92.38
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,151.88
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.62
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.68
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70095
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89758
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96179
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (Min),A,36.38
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (Max),A,19.62
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Min),A,47.38
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Max),A,97.88
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Min),A,113.12
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Max),A,155.5
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.12
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Min),A,183.62
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Max),A,234.0
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Min),A,114.0
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Max),A,171.38
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T09:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96045
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96939
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (Min),A,51.75
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (Max),A,80.75
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,66.5
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,103.0
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,155.38
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,130.75
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,157.88
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,204.88
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,177.62
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,89.5
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,125.12
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.25
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.0
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71521
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96643
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96918
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (Min),A,32.75
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (Max),A,20.12
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Min),A,49.12
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Max),A,90.38
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.38
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Min),A,110.88
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Max),A,170.25
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.25
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Min),A,178.38
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Max),A,231.62
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.62
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Min),A,112.38
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Max),A,155.38
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T09:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96573
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96951
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98837
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (Min),A,46.75
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (Max),A,86.38
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,66.0
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,115.62
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,187.5
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,150.0
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,155.12
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,194.12
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,174.12
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,98.38
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,131.12
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.12
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.44
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83346
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95785
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96323
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (Min),A,40.25
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (Max),A,17.38
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Min),A,48.75
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Max),A,89.12
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.12
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Min),A,126.62
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Max),A,211.0
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.25
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Min),A,172.5
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Max),A,212.5
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Min),A,120.12
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Max),A,156.5
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T09:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96841
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96905
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (Min),A,50.12
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (Max),A,93.75
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,65.25
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,127.25
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,192.0
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,156.12
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,154.75
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,193.62
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,173.75
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,100.75
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,130.38
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.88
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.31
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92258
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97205
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96216
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (Min),A,47.12
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (Max),A,18.88
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Min),A,47.75
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Max),A,95.75
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.62
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Min),A,142.75
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Max),A,217.0
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Min),A,177.0
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Max),A,213.0
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.62
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Min),A,120.5
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Max),A,189.62
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.12
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T09:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97317
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9736
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (Min),A,38.75
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (Max),A,71.5
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,51.38
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,124.5
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,188.88
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,162.38
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,157.75
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,204.62
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,178.38
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,109.0
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,168.25
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,145.12
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98068
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96622
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9458
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (Min),A,35.12
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (Max),A,17.0
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Min),A,47.0
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Max),A,85.62
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.38
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Min),A,154.38
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Max),A,229.5
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.25
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Min),A,176.12
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Max),A,230.0
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.25
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Min),A,127.5
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Max),A,192.75
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T09:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97601
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97827
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (Min),A,37.0
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (Max),A,66.0
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,46.75
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,136.25
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,192.75
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,168.38
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,174.88
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,215.25
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,193.25
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,138.0
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,178.75
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,162.0
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98987
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95068
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94641
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (Min),A,55.12
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (Max),A,31.38
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.12
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Min),A,48.88
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Max),A,91.75
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.25
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Min),A,179.38
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Max),A,249.0
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.25
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Min),A,185.25
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Max),A,245.62
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.38
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Min),A,156.38
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Max),A,205.62
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.38
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T09:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96927
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97089
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99261
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (Min),A,44.5
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (Max),A,83.62
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,59.62
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,125.0
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,180.38
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,153.5
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,162.62
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,221.62
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,182.88
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,102.75
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,159.5
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,130.88
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.0
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
