Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98865
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97995
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96536
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (Min),A,43.25
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (Max),A,23.62
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Min),A,52.38
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Max),A,92.38
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.62
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Min),A,162.12
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Max),A,234.88
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Min),A,184.5
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Max),A,242.5
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.75
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Min),A,132.5
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Max),A,186.5
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.75
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T08:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97299
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97095
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99042
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (Min),A,48.5
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (Max),A,92.5
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,65.75
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,135.25
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,193.0
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,157.75
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,160.75
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,193.12
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,175.62
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,105.5
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,138.75
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,119.25
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99045
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98621
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98022
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (Min),A,37.5
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (Max),A,18.88
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Min),A,50.38
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Max),A,112.62
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.62
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Min),A,171.5
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Max),A,239.0
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Min),A,187.38
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Max),A,236.12
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.62
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Min),A,133.12
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Max),A,184.5
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T08:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9801
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97082
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98968
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (Min),A,54.62
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (Max),A,113.5
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,76.38
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,135.5
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,206.62
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,170.62
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,161.62
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,186.88
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,173.0
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,104.25
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,145.0
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.25
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98886
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9794
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9798
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (Min),A,31.5
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (Max),A,20.0
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Min),A,55.5
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Max),A,125.75
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Min),A,171.5
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Max),A,247.25
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.38
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Min),A,181.75
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Max),A,210.25
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.25
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Min),A,135.0
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Max),A,176.75
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T08:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97144
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97385
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98706
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (Min),A,53.5
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (Max),A,106.38
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,82.0
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,125.62
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,199.75
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,153.88
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,154.75
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,208.5
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,185.62
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,91.88
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,153.62
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.62
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99133
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96158
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97061
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (Min),A,48.12
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (Max),A,30.88
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Min),A,62.0
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Max),A,110.62
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.75
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Min),A,174.62
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Max),A,237.62
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.12
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Min),A,175.38
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Max),A,221.25
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.88
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Min),A,112.88
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Max),A,185.75
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.88
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T08:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96109
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97006
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98883
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (Min),A,48.75
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (Max),A,80.12
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,62.62
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,111.62
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,159.12
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,131.62
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,149.5
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,197.12
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,168.25
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,93.25
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,132.88
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.75
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99237
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97482
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9552
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (Min),A,75.12
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (Max),A,35.88
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Min),A,59.88
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Max),A,128.75
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.12
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Min),A,155.0
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Max),A,241.12
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.12
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Min),A,165.12
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Max),A,228.0
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.62
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Min),A,114.25
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Max),A,153.38
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T08:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95386
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97131
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98737
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (Min),A,47.38
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (Max),A,90.38
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,66.25
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,106.62
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,164.62
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,127.75
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,156.12
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,197.12
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,172.5
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,86.12
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,123.62
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.88
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98685
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95587
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96606
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (Min),A,42.75
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (Max),A,24.12
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Min),A,52.88
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Max),A,108.12
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.62
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Min),A,137.62
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Max),A,215.62
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.12
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Min),A,171.5
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Max),A,216.62
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.88
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Min),A,115.5
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Max),A,151.12
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T08:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.87
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94861
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97308
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99139
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (Min),A,42.25
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (Max),A,74.5
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,55.25
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,101.25
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,133.5
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.62
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,158.88
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,205.75
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,174.62
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,96.25
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,163.88
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.5
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98685
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97379
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97382
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (Min),A,34.25
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (Max),A,22.62
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Min),A,49.62
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Max),A,88.0
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.12
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Min),A,126.12
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Max),A,177.0
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.38
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Min),A,180.0
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Max),A,238.25
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.62
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Min),A,132.0
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Max),A,186.25
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T07:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95456
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97613
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (Min),A,47.38
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (Max),A,99.5
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,61.38
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,108.38
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,154.25
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,128.5
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,157.88
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,228.88
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,181.12
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,101.62
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,135.88
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.88
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
