Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98584
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9714
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9686
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (Min),A,34.38
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (Max),A,18.25
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Min),A,50.0
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Max),A,94.0
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.62
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Min),A,133.5
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Max),A,184.5
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Min),A,175.88
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Max),A,244.0
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.88
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Min),A,127.88
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Max),A,165.12
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T07:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95499
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98224
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99222
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (Min),A,50.25
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (Max),A,108.0
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,72.25
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,103.38
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,161.5
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,127.5
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,169.5
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,231.12
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,205.12
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,100.62
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,149.0
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,122.75
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9837
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96875
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94986
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (Min),A,28.38
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (Max),A,14.38
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Min),A,55.5
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Max),A,112.25
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Min),A,127.12
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Max),A,197.88
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Min),A,199.0
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Max),A,250.5
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.12
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Min),A,122.75
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Max),A,178.5
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T07:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94391
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98282
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (Min),A,42.0
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (Max),A,121.25
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,74.0
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,97.5
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,135.12
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.62
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,170.0
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,249.5
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,201.12
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,91.0
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,142.38
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.38
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97913
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95959
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92386
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (Min),A,20.88
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (Max),A,12.62
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Min),A,48.25
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Max),A,124.5
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Min),A,125.5
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Max),A,157.88
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.75
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Min),A,188.0
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Max),A,272.5
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.88
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Min),A,120.0
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Max),A,170.75
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.38
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T07:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94153
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97693
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (Min),A,36.62
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (Max),A,71.25
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,54.12
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,87.25
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,133.25
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.38
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,131.0
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,207.38
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,174.75
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,108.12
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,172.75
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,147.5
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97711
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92233
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89905
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (Min),A,22.88
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (Max),A,12.0
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Min),A,46.25
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Max),A,76.12
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.38
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Min),A,106.0
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Max),A,163.88
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Min),A,142.25
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Max),A,224.12
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.75
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Min),A,122.88
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Max),A,193.38
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.12
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T07:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93149
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96188
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98706
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (Min),A,35.62
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (Max),A,56.62
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,44.75
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,75.62
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,130.25
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.0
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,128.75
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,160.38
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,142.88
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,86.12
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,111.38
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.38
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.81
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97583
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96506
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92456
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (Min),A,47.0
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (Max),A,29.38
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Min),A,45.12
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Max),A,87.38
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.62
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Min),A,102.75
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Max),A,151.25
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.12
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Min),A,141.5
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Max),A,207.62
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.62
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Min),A,101.38
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Max),A,139.0
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T07:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.0
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90112
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96347
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98828
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (Min),A,36.38
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (Max),A,64.5
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,47.88
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,76.5
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,96.88
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.25
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,124.5
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,159.0
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,142.0
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,83.0
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,104.12
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.25
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98572
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92871
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92367
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (Min),A,51.62
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (Max),A,32.12
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.25
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Min),A,45.0
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Max),A,64.25
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Min),A,94.25
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Max),A,138.38
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.75
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Min),A,135.25
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Max),A,171.88
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.62
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Min),A,98.75
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Max),A,146.75
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T06:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.06
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92416
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96564
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98022
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (Min),A,35.38
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (Max),A,59.88
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,45.5
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,76.25
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,108.5
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.62
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,125.0
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,148.75
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,132.88
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.88
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,101.88
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9765
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9364
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93063
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (Min),A,46.5
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (Max),A,19.75
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Min),A,42.75
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Max),A,82.12
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.62
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Min),A,97.38
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Max),A,136.5
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Min),A,135.75
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Max),A,187.5
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Min),A,85.75
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Max),A,154.25
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T06:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88171
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96481
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98209
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (Min),A,33.25
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (Max),A,63.12
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,47.12
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,66.62
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,89.75
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.25
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,113.0
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,148.0
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,128.38
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,111.88
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
