Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96924
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8656
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96808
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (Min),A,31.0
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (Max),A,17.88
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Min),A,36.75
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Max),A,69.5
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Min),A,83.62
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Max),A,111.75
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Min),A,122.0
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Max),A,165.62
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.88
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Min),A,74.88
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Max),A,146.88
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T06:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.75
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90213
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95108
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97806
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (Min),A,28.12
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (Max),A,46.38
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,36.38
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,71.12
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,97.38
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.62
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,98.62
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,131.12
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.12
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.75
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,111.0
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.62
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.13
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96503
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86783
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95813
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (Min),A,24.38
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (Max),A,12.25
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Min),A,34.62
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Max),A,53.75
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.25
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Min),A,87.0
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Max),A,119.75
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Min),A,114.38
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Max),A,141.75
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.75
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Min),A,77.25
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Max),A,140.12
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T06:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.44
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8985
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94052
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96454
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (Min),A,28.62
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (Max),A,65.38
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,36.12
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,70.12
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,100.62
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.38
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,93.5
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,141.88
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,109.5
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.75
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,101.38
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.12
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96841
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79278
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90884
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (Min),A,16.12
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (Max),A,11.5
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Min),A,35.0
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Max),A,66.38
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Min),A,86.0
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Max),A,116.75
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Min),A,104.25
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Max),A,148.75
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.75
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Min),A,69.88
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Max),A,121.62
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T06:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.69
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86053
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9404
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94696
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (Min),A,42.5
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (Max),A,65.0
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,50.88
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.75
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.88
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.88
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,103.12
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,141.62
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.0
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.38
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.88
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.38
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.69
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97256
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77298
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90329
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (Min),A,21.0
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (Max),A,12.88
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Min),A,43.5
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Max),A,65.62
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.12
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Min),A,77.62
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Max),A,98.12
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Min),A,110.75
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Max),A,148.62
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Min),A,62.38
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Max),A,74.75
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.25
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T06:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.93
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85312
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93573
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94305
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (Min),A,40.0
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (Max),A,53.5
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,46.5
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.5
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.5
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.62
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,101.0
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,115.5
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.12
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.0
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.12
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.19
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96854
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81924
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89889
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (Min),A,22.75
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (Max),A,12.88
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Min),A,41.5
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Max),A,55.0
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Min),A,74.5
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Max),A,92.88
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Min),A,109.0
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Max),A,124.62
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.25
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Min),A,60.0
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Max),A,70.88
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T05:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.37
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.37
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8594
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93375
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94409
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (Min),A,32.75
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (Max),A,52.75
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,42.75
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.25
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,100.5
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,111.75
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.62
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,48.0
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.38
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.87
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.966
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77319
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88669
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (Min),A,19.12
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (Max),A,11.75
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Min),A,36.88
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Max),A,53.75
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Min),A,73.5
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Max),A,94.38
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Min),A,107.75
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Max),A,120.88
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.62
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Min),A,61.38
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Max),A,77.75
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T05:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.81
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87829
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92355
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96597
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (Min),A,28.88
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (Max),A,39.12
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,65.75
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,80.25
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.62
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,96.5
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,111.12
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.75
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.5
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.88
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.0
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.38
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97562
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7431
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88956
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (Min),A,22.12
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (Max),A,12.25
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Min),A,33.88
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Max),A,47.25
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Min),A,82.0
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Max),A,105.5
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Min),A,103.75
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Max),A,118.38
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Min),A,75.0
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Max),A,85.12
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T05:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8844
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9328
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9657
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (Min),A,25.62
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (Max),A,43.0
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.88
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,89.75
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.38
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,91.88
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.12
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.0
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,60.0
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.75
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
