Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.07
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96567
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78338
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8807
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (Min),A,19.62
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (Max),A,11.25
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Min),A,30.25
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Max),A,51.62
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.38
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Min),A,74.12
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Max),A,106.88
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Min),A,99.12
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Max),A,130.25
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Min),A,71.25
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Max),A,88.88
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T05:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.12
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88293
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91986
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96384
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (Min),A,26.25
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (Max),A,36.0
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.12
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,84.5
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.75
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,84.75
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.25
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.38
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,58.0
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.75
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.75
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.31
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96872
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79702
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9021
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (Min),A,16.62
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (Max),A,11.12
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Min),A,30.62
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Max),A,43.62
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.88
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Min),A,76.25
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Max),A,100.12
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Min),A,94.38
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Max),A,109.25
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Min),A,69.38
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Max),A,83.62
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T05:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.5
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89187
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92685
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96146
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (Min),A,24.5
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (Max),A,45.62
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,63.38
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.75
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,85.62
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,109.38
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.88
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.75
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.88
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.75
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97317
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74636
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87582
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (Min),A,22.75
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (Max),A,13.62
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.88
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Min),A,30.5
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Max),A,53.75
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Min),A,79.88
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Max),A,101.38
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Min),A,92.25
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Max),A,117.75
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Min),A,59.62
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Max),A,90.0
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T05:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.69
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.81
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90027
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91022
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94171
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (Min),A,35.38
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (Max),A,52.38
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,40.62
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,69.5
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.0
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.75
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,87.0
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.62
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.62
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.25
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.25
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.31
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97711
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83792
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87262
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (Min),A,23.38
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (Max),A,12.5
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Min),A,40.88
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Max),A,62.38
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.38
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Min),A,85.88
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Max),A,107.5
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Min),A,94.0
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Max),A,112.12
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Min),A,58.5
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Max),A,72.12
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T04:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.31
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.88
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90649
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92007
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94211
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (Min),A,32.75
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (Max),A,51.25
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,41.75
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,72.88
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,90.25
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.75
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,87.88
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,107.75
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.12
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.12
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.0
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92364
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82733
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88812
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (Min),A,15.38
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (Max),A,8.12
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.12
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Min),A,36.5
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Max),A,57.5
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.38
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Min),A,83.12
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Max),A,106.12
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Min),A,95.38
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Max),A,114.62
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Min),A,58.62
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Max),A,73.0
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T04:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.75
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.06
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.44
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90317
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89526
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91336
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (Min),A,30.5
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (Max),A,55.0
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,39.25
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,68.12
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,89.0
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,73.75
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,98.5
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.62
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.69
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80554
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83706
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92581
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (Min),A,16.75
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (Max),A,10.0
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Min),A,33.0
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Max),A,57.12
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.38
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Min),A,74.62
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Max),A,99.0
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Min),A,81.12
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Max),A,105.62
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Min),A,58.12
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Max),A,69.0
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T04:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.25
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.38
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89316
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89972
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91238
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (Min),A,31.62
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (Max),A,45.12
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,37.75
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,65.0
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.62
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,79.62
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,91.62
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.12
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.44
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66046
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78009
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88824
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (Min),A,16.0
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (Max),A,9.62
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Min),A,32.75
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Max),A,46.38
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.62
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Min),A,70.25
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Max),A,90.12
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Min),A,87.12
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Max),A,99.75
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Min),A,57.38
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Max),A,69.75
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T04:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.62
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85644
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91022
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94107
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (Min),A,27.0
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (Max),A,44.62
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,33.12
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,58.75
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.0
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.88
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,81.88
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,100.75
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.38
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.5
