Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.38
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.81
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.62
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.0
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75497
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81897
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83154
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (Min),A,13.75
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (Max),A,8.62
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Min),A,31.88
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Max),A,45.88
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.62
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Min),A,64.5
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Max),A,85.5
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Min),A,89.0
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Max),A,108.38
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Min),A,60.38
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Max),A,70.5
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T04:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.0
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.56
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82367
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93191
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95273
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (Min),A,27.75
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (Max),A,48.38
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,35.25
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,53.38
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.75
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,90.25
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,109.62
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.62
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.25
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.25
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.25
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.81
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77206
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7825
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87378
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (Min),A,13.25
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (Max),A,8.12
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Min),A,32.38
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Max),A,49.25
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.88
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Min),A,59.38
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Max),A,77.62
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Min),A,96.75
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Max),A,116.12
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.75
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Min),A,58.75
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Max),A,73.62
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T04:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.0
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82907
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9089
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95746
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (Min),A,24.12
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (Max),A,34.25
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.5
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.62
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,82.12
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,99.75
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.88
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.0
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.0
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.69
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78085
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85345
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90591
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (Min),A,16.0
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (Max),A,8.25
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Min),A,28.5
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Max),A,39.25
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.88
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Min),A,59.12
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Max),A,76.25
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Min),A,89.38
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Max),A,108.0
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Min),A,68.12
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Max),A,82.25
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T03:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.43
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82428
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91147
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95496
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (Min),A,25.88
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (Max),A,38.12
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,29.88
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.38
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,83.12
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,99.88
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.12
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.0
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.81
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.56
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.69
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75601
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87326
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89261
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (Min),A,26.88
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (Max),A,9.75
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Min),A,29.12
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Max),A,43.62
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Min),A,57.12
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Max),A,77.12
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Min),A,90.5
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Max),A,109.25
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.88
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Min),A,69.25
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Max),A,88.12
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T03:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.69
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.75
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80307
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88476
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95142
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (Min),A,23.38
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (Max),A,34.38
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,26.12
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.75
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,77.0
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,96.38
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.25
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.25
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.12
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.19
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.69
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7706
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84717
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85992
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (Min),A,19.5
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (Max),A,9.12
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Min),A,28.38
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Max),A,44.25
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Min),A,56.88
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Max),A,70.62
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Min),A,84.25
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Max),A,107.25
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Min),A,67.5
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Max),A,92.12
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T03:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.56
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.69
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.44
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82129
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89328
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94247
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (Min),A,22.38
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (Max),A,35.38
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,27.88
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.0
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,78.38
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,96.0
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.25
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.88
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.81
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.31
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.44
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79706
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.875
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88745
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (Min),A,13.12
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (Max),A,8.38
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.0
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Min),A,28.75
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Max),A,37.88
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.75
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Min),A,59.38
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Max),A,73.5
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Min),A,85.5
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Max),A,103.12
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Min),A,57.75
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Max),A,86.38
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T03:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.0
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8453
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89096
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96258
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (Min),A,23.62
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (Max),A,39.38
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.12
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.38
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,72.88
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,89.0
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.88
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.5
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,80.5
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.69
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74746
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87216
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88974
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (Min),A,16.38
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (Max),A,9.0
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Min),A,30.12
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Max),A,41.38
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Min),A,60.88
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Max),A,84.0
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Min),A,80.75
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Max),A,98.38
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Min),A,61.38
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Max),A,96.0
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T03:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.56
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.88
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.19
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84659
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88779
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92175
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (Min),A,27.0
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (Max),A,40.75
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,32.38
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,53.62
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.0
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,78.25
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,92.25
