Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.75
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.5
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.25
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.12
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.81
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.69
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.56
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71139
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78857
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82696
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (Min),A,18.12
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (Max),A,8.25
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Min),A,30.75
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Max),A,42.62
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.75
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Min),A,59.25
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Max),A,77.88
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Min),A,85.12
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Max),A,99.12
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Min),A,58.5
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Max),A,69.62
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T03:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.37
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.88
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.0
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82983
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90103
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90649
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (Min),A,29.12
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (Max),A,42.25
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.12
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.12
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.25
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,79.5
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,96.75
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.38
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.19
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.0
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.38
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65307
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87698
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84964
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (Min),A,10.88
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (Max),A,8.38
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.62
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Min),A,34.12
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Max),A,45.75
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.38
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Min),A,63.38
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Max),A,74.38
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Min),A,89.75
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Max),A,107.0
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Min),A,55.5
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Max),A,65.88
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T02:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.56
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.38
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.88
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83859
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9172
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91739
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (Min),A,30.62
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (Max),A,45.75
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,38.12
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.38
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.38
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.25
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,86.38
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,103.25
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.88
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.62
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.75
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.06
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.75
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75543
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84381
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91708
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (Min),A,12.62
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (Max),A,7.75
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Min),A,34.12
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Max),A,48.5
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Min),A,62.25
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Max),A,75.88
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Min),A,94.5
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Max),A,113.25
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Min),A,58.0
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Max),A,71.25
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T02:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.0
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.19
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86065
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91077
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92505
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (Min),A,28.38
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (Max),A,45.62
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,35.62
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.88
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.75
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,83.62
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,102.38
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.25
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.62
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.19
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.0
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81686
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85861
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86465
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (Min),A,13.75
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (Max),A,8.0
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Min),A,33.25
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Max),A,48.5
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.88
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Min),A,63.75
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Max),A,82.75
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Min),A,91.62
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Max),A,110.12
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Min),A,62.38
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Max),A,73.12
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.62
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T02:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.69
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.68
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90515
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92136
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91589
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (Min),A,35.5
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (Max),A,51.12
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,42.38
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.38
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.5
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.25
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,88.62
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,107.38
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.38
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.25
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.75
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.0
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.56
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.62
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82419
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87927
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8425
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (Min),A,13.0
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (Max),A,7.88
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Min),A,36.5
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Max),A,52.25
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Min),A,67.88
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Max),A,94.38
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Min),A,96.75
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Max),A,115.38
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Min),A,62.38
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Max),A,79.38
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T02:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.88
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86944
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92483
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95227
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (Min),A,27.88
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (Max),A,42.75
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.5
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,78.62
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.12
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,88.5
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,108.75
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.25
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.25
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.25
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.62
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.62
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79425
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81769
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8526
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (Min),A,14.12
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (Max),A,8.0
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Min),A,32.12
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Max),A,47.5
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.12
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Min),A,67.88
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Max),A,85.62
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Min),A,95.5
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Max),A,116.38
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Min),A,73.12
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Max),A,88.5
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T02:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.06
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.56
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87759
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91589
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95322
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (Min),A,25.88
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (Max),A,36.5
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,30.38
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.62
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,78.88
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.25
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,86.0
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.5
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.75
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.12
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,75.5
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.69
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80313
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78048
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92215
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (Min),A,19.0
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (Max),A,8.0
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.88
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Min),A,27.25
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Max),A,38.38
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.62
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Min),A,64.75
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Max),A,85.0
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Min),A,92.75
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Max),A,112.38
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Min),A,72.0
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Max),A,87.0
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T02:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.25
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.94
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87851
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9086
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95297
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (Min),A,27.5
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (Max),A,41.38
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,31.38
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.25
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.5
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
