Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,85.62
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,103.62
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.62
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.12
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.5
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.81
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.06
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80642
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86282
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92987
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (Min),A,14.75
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (Max),A,8.12
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Min),A,32.25
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Max),A,42.62
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.75
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Min),A,68.62
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Max),A,90.38
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Min),A,94.25
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Max),A,112.62
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Min),A,73.12
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Max),A,83.75
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T01:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.88
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.38
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87961
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91632
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94598
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (Min),A,27.5
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (Max),A,41.5
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,34.12
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.38
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.25
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,82.5
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,105.25
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.12
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.62
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.88
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.19
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.25
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71481
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8688
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91754
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (Min),A,17.5
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (Max),A,9.12
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.75
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Min),A,32.12
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Max),A,42.5
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Min),A,62.25
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Max),A,77.88
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Min),A,90.0
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Max),A,113.12
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Min),A,64.25
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Max),A,90.5
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T01:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.81
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87604
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91199
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92496
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (Min),A,31.38
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (Max),A,42.25
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,36.25
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.38
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,85.88
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.62
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.12
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.12
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.12
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75253
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81628
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92285
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (Min),A,16.5
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (Max),A,9.12
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Min),A,33.25
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Max),A,42.5
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Min),A,64.12
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Max),A,81.75
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Min),A,93.38
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Max),A,105.0
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.88
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Min),A,61.12
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Max),A,76.38
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T01:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.94
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87741
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89899
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92013
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (Min),A,28.88
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (Max),A,45.62
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.88
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.25
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,77.62
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,101.25
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.25
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.06
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.0
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73263
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78137
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91949
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (Min),A,16.88
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (Max),A,9.25
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Min),A,32.5
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Max),A,49.5
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.62
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Min),A,64.12
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Max),A,84.75
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Min),A,86.75
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Max),A,112.62
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Min),A,62.62
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Max),A,74.62
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T01:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.13
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84005
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89978
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93411
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (Min),A,27.62
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (Max),A,39.88
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,32.75
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.62
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.38
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.88
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,78.88
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,97.88
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.12
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.38
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.38
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.75
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.06
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77566
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7406
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87304
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (Min),A,14.62
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (Max),A,8.12
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Min),A,32.62
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Max),A,42.62
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.12
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Min),A,62.25
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Max),A,79.0
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Min),A,86.88
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Max),A,107.75
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Min),A,61.5
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Max),A,80.62
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T01:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.31
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86688
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91504
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94089
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (Min),A,27.38
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (Max),A,43.5
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,33.12
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,56.88
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.25
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.38
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,79.25
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,99.62
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.62
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.44
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.63
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.88
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66656
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72631
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84494
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (Min),A,16.38
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (Max),A,8.38
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Min),A,32.0
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Max),A,45.0
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.75
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Min),A,62.75
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Max),A,89.0
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Min),A,87.12
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Max),A,108.25
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Min),A,62.0
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Max),A,73.5
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T01:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.81
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89108
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92245
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9498
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (Min),A,29.62
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (Max),A,43.62
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,35.62
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.75
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.25
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.38
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,85.75
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,98.0
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.38
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.5
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.75
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.56
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.5
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.31
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76349
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76876
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89487
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (Min),A,16.0
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (Max),A,9.38
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Min),A,34.25
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Max),A,44.38
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Min),A,69.75
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Max),A,88.62
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Min),A,93.38
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Max),A,109.38
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Min),A,65.5
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Max),A,76.12
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T00:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.75
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.88
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90124
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9053
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95868
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (Min),A,29.88
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (Max),A,44.5
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,73.25
