Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.88
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.12
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,84.0
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,102.5
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.75
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.81
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.37
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79318
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78711
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91205
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (Min),A,20.38
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (Max),A,11.12
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Min),A,36.0
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Max),A,44.62
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Min),A,79.62
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Max),A,92.12
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Min),A,93.75
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Max),A,109.5
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Min),A,67.88
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Max),A,102.88
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T00:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.31
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90661
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91537
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97629
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (Min),A,28.25
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (Max),A,36.75
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,31.25
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,72.88
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,90.75
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.25
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,91.12
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,104.0
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.38
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,73.0
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.5
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.38
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.56
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.56
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.25
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9295
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77542
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93951
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (Min),A,21.0
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (Max),A,13.25
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.38
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Min),A,35.88
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Max),A,42.88
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.75
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Min),A,81.25
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Max),A,107.62
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.12
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Min),A,98.38
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Max),A,112.62
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.12
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Min),A,89.12
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Max),A,110.88
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T00:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.94
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9155
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91641
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9722
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (Min),A,31.12
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (Max),A,42.38
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,34.62
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,76.25
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.38
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.75
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,92.38
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,104.75
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,69.62
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.0
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.19
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89514
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75903
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95224
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (Min),A,25.5
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (Max),A,14.5
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.25
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Min),A,36.62
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Max),A,44.12
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.62
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Min),A,83.62
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Max),A,103.75
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Min),A,100.5
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Max),A,113.0
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Min),A,92.0
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Max),A,105.0
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T00:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91791
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92847
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97671
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (Min),A,31.12
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (Max),A,45.62
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,35.88
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,72.5
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,96.12
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,97.38
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,120.75
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.88
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,73.0
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.38
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.62
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.75
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.31
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94391
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81399
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96622
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (Min),A,21.88
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (Max),A,14.38
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Min),A,37.62
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Max),A,48.0
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.62
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Min),A,80.38
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Max),A,113.0
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.25
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Min),A,106.0
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Max),A,129.75
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Min),A,96.12
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Max),A,117.38
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T00:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.38
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.62
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89462
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92941
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96625
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (Min),A,32.25
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (Max),A,44.12
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,36.25
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,71.38
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,91.62
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.12
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,96.0
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,117.75
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.5
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.0
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,80.38
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.75
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.87
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92151
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79257
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95041
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (Min),A,22.38
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (Max),A,14.12
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.75
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Min),A,37.5
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Max),A,47.12
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Min),A,80.25
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Max),A,104.12
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Min),A,103.88
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Max),A,125.75
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Min),A,82.0
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Max),A,103.5
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-15T00:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91998
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94278
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96814
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (Min),A,34.38
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (Max),A,51.25
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,43.88
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,82.25
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,107.75
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,111.88
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,127.12
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,116.5
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.62
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.62
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91608
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92425
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8623
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (Min),A,20.75
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (Max),A,10.25
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,busbar,,N Current (Min),A,42.88
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,busbar,,N Current (Max),A,59.0
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.25
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (Min),A,90.88
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (Max),A,121.38
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (Min),A,123.38
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (Max),A,140.25
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (Min),A,77.38
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (Max),A,101.5
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T23:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.56
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9249
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93948
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97128
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (Min),A,34.12
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (Max),A,48.88
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,39.75
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,85.75
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,111.62
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.0
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,101.75
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,125.12
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,116.88
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,74.5
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,97.38
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.75
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93567
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83597
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88153
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (Min),A,17.0
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (Max),A,10.62
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,busbar,,N Current (Min),A,41.12
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,busbar,,N Current (Max),A,55.25
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (Min),A,95.0
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (Max),A,130.88
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (Min),A,112.0
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (Max),A,136.25
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (Min),A,87.5
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (Max),A,110.75
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T23:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.56
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93582
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94824
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98138
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (Min),A,33.88
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (Max),A,51.5
