Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,39.0
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,89.75
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,117.12
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.12
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,108.12
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,144.12
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.5
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,86.88
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,112.5
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.25
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.56
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93484
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81592
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89715
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (Min),A,20.0
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (Max),A,10.75
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,busbar,,N Current (Min),A,41.5
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,busbar,,N Current (Max),A,57.25
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (Min),A,100.0
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (Max),A,133.0
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.25
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (Min),A,117.12
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (Max),A,156.0
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.25
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (Min),A,100.38
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (Max),A,125.62
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.75
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T23:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.19
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93152
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95059
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97662
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (Min),A,36.38
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (Max),A,64.25
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,44.12
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,78.75
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,109.25
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.62
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,111.88
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,148.88
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,122.88
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,75.38
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,100.38
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.88
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.12
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97845
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81341
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96262
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (Min),A,37.5
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (Max),A,22.5
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,busbar,,N Current (Min),A,43.5
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,busbar,,N Current (Max),A,66.62
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.25
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (Min),A,94.25
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (Max),A,145.38
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.75
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (Min),A,121.5
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (Max),A,159.62
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (Min),A,97.5
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (Max),A,121.5
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T23:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94794
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95273
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.978
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (Min),A,39.25
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (Max),A,52.62
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,44.88
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,96.0
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,117.0
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.62
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,114.88
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,138.5
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,124.88
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,80.88
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,105.0
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.75
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.75
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97443
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85977
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96524
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (Min),A,25.62
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (Max),A,18.0
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,busbar,,N Current (Min),A,46.12
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,busbar,,N Current (Max),A,64.88
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (Min),A,117.12
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (Max),A,148.12
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.38
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (Min),A,124.0
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (Max),A,158.88
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.88
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (Min),A,102.38
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (Max),A,127.75
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T23:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.75
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93805
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95273
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96454
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (Min),A,43.88
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (Max),A,65.25
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,54.5
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,87.25
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,128.38
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.12
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,120.38
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,144.25
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.12
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,74.62
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,98.75
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.12
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96591
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91702
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97507
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (Min),A,26.25
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (Max),A,17.25
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,busbar,,N Current (Min),A,47.88
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,busbar,,N Current (Max),A,69.12
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.75
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (Min),A,108.75
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (Max),A,153.62
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.75
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (Min),A,132.0
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (Max),A,165.0
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.62
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (Min),A,100.38
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (Max),A,123.0
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T23:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.5
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91876
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95563
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9736
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (Min),A,45.62
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (Max),A,61.75
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,52.75
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,85.0
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,108.75
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.75
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,126.88
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,152.62
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,139.0
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,75.12
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,101.5
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.38
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95947
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93326
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98395
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (Min),A,29.25
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (Max),A,19.75
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,busbar,,N Current (Min),A,48.5
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,busbar,,N Current (Max),A,65.38
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.12
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (Min),A,103.88
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (Max),A,138.0
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.75
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (Min),A,139.5
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (Max),A,177.88
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (Min),A,109.25
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (Max),A,136.88
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T22:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92801
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9606
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97604
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (Min),A,46.12
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (Max),A,64.0
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,55.5
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,91.0
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,115.25
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.12
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,133.75
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,158.12
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,144.88
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,81.75
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,104.0
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.62
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.06
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98096
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93854
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98196
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (Min),A,31.0
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (Max),A,20.62
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,busbar,,N Current (Min),A,52.5
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,busbar,,N Current (Max),A,65.88
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (Min),A,121.12
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (Max),A,149.12
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.88
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (Min),A,147.38
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (Max),A,184.62
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.12
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (Min),A,116.0
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (Max),A,138.0
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.88
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T22:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93845
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95465
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97327
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (Min),A,47.38
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (Max),A,67.38
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,53.88
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,100.25
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,124.75
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.62
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,127.62
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,162.5
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,136.75
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,79.75
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,102.5
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.12
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98187
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92697
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9812
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (Min),A,41.88
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (Max),A,24.12
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,busbar,,N Current (Min),A,54.12
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,busbar,,N Current (Max),A,71.88
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (Min),A,128.38
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (Max),A,163.0
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.62
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (Min),A,139.75
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (Max),A,184.5
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.62
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (Min),A,116.75
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (Max),A,138.62
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T22:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94229
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96497
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97589
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
