Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (Min),A,47.5
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (Max),A,68.88
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,57.12
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,109.38
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,134.25
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,121.62
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,140.38
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,174.0
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,150.62
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,89.38
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,111.38
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.5
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97006
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90921
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98245
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (Min),A,41.38
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (Max),A,24.62
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,busbar,,N Current (Min),A,55.12
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,busbar,,N Current (Max),A,64.5
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (Min),A,138.0
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (Max),A,160.88
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (Min),A,152.88
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (Max),A,186.88
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.25
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (Min),A,125.5
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (Max),A,155.5
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.25
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T22:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94717
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97369
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (Min),A,48.62
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (Max),A,75.75
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,59.88
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,117.88
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,142.88
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,125.38
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,154.0
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,196.75
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,171.88
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,93.38
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,134.5
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.38
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97653
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92297
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97122
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (Min),A,34.12
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (Max),A,20.38
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,busbar,,N Current (Min),A,56.12
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,busbar,,N Current (Max),A,78.12
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.75
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (Min),A,146.25
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (Max),A,173.12
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.12
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (Min),A,174.0
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (Max),A,219.88
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.88
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (Min),A,132.75
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (Max),A,165.12
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T22:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95239
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97723
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98953
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (Min),A,49.0
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (Max),A,104.0
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,69.5
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,117.0
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,144.0
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,128.88
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,153.88
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,235.0
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,190.5
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,110.25
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,140.0
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.62
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97131
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94141
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97687
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (Min),A,32.25
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (Max),A,21.38
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,busbar,,N Current (Min),A,60.75
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,busbar,,N Current (Max),A,100.0
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.75
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (Min),A,138.12
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (Max),A,178.88
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.25
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (Min),A,176.25
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (Max),A,256.25
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.75
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (Min),A,139.62
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (Max),A,178.75
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.12
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T22:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95904
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97388
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99042
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (Min),A,48.75
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (Max),A,100.75
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,61.75
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,120.25
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,151.62
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,134.5
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,158.5
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,231.0
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,182.12
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,122.0
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,159.12
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,134.88
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97339
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.952
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97119
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (Min),A,34.0
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (Max),A,19.75
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,busbar,,N Current (Min),A,60.75
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,busbar,,N Current (Max),A,100.38
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.88
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (Min),A,149.0
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (Max),A,181.12
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.75
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (Min),A,173.5
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (Max),A,258.38
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.38
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (Min),A,149.62
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (Max),A,196.62
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T21:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95032
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96765
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98947
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (Min),A,49.38
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (Max),A,56.38
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,51.88
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,114.38
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,148.62
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,131.88
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,149.5
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,174.12
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,162.25
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,123.88
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,150.25
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,133.0
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95666
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94803
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98404
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (Min),A,39.38
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (Max),A,26.88
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,busbar,,N Current (Min),A,59.75
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,busbar,,N Current (Max),A,71.25
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.12
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (Min),A,138.12
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (Max),A,172.12
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.88
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (Min),A,165.62
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (Max),A,198.75
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.75
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (Min),A,164.0
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (Max),A,187.75
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.12
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T21:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95721
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97369
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99091
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (Min),A,49.88
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (Max),A,62.75
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,54.0
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,124.88
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,174.38
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,143.12
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,160.12
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,195.5
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,175.88
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,133.88
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,157.88
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,145.25
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97745
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94348
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97482
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (Min),A,31.5
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (Max),A,21.12
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,busbar,,N Current (Min),A,61.88
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,busbar,,N Current (Max),A,71.88
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (Min),A,152.12
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (Max),A,213.25
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.62
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (Min),A,177.25
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (Max),A,220.88
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.75
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (Min),A,168.0
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (Max),A,193.38
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T21:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95734
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97989
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99207
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (Min),A,52.38
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (Max),A,70.12
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,61.75
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,117.88
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,179.75
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,142.5
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,184.62
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,206.88
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,193.12
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,129.5
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,155.75
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,142.75
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98556
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94736
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98163
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (Min),A,43.12
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (Max),A,26.5
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,busbar,,N Current (Min),A,61.75
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,busbar,,N Current (Max),A,78.25
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.38
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (Min),A,158.38
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (Max),A,218.75
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.12
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (Min),A,202.12
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (Max),A,228.38
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.88
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (Min),A,163.88
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (Max),A,208.5
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T21:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95502
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97794
