Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99277
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (Min),A,52.75
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (Max),A,76.62
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,60.38
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,118.62
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,159.88
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,136.75
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,178.88
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,214.5
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,192.0
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,138.38
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,161.38
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,149.38
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98459
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95911
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98297
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (Min),A,36.5
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (Max),A,23.62
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,busbar,,N Current (Min),A,62.62
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,busbar,,N Current (Max),A,77.88
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.75
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (Min),A,157.12
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (Max),A,194.75
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.75
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (Min),A,195.62
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (Max),A,239.25
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (Min),A,179.38
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (Max),A,204.88
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.62
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T21:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95673
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9801
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (Min),A,52.62
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (Max),A,76.25
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,63.25
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,122.5
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,169.88
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,140.25
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,176.25
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,215.38
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,197.0
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,131.88
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,165.88
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,149.88
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99133
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95859
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98654
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (Min),A,46.5
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (Max),A,26.88
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,busbar,,N Current (Min),A,65.0
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,busbar,,N Current (Max),A,88.25
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.62
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (Min),A,165.0
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (Max),A,211.88
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.38
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (Min),A,200.5
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (Max),A,257.0
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.25
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (Min),A,178.38
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (Max),A,227.62
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.62
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T21:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95953
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98169
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99368
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (Min),A,52.62
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (Max),A,71.25
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,60.12
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,131.62
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,172.25
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,148.0
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,176.62
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,221.88
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,199.25
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,123.5
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,176.12
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,148.62
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98996
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95904
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99289
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (Min),A,53.38
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (Max),A,35.88
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,busbar,,N Current (Min),A,62.75
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,busbar,,N Current (Max),A,72.12
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.88
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (Min),A,165.25
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (Max),A,212.12
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.75
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (Min),A,192.12
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (Max),A,253.25
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (Min),A,185.25
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (Max),A,234.12
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.12
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T20:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9678
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98364
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (Min),A,54.25
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (Max),A,69.88
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,61.75
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,141.25
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,181.5
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,163.5
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,197.38
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,232.62
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,211.62
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,138.75
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,177.12
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,157.38
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98959
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94543
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (Min),A,43.75
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (Max),A,31.62
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,busbar,,N Current (Min),A,63.12
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,busbar,,N Current (Max),A,75.75
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.62
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (Min),A,177.75
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (Max),A,231.62
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.88
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (Min),A,212.62
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (Max),A,253.0
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.25
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (Min),A,182.38
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (Max),A,228.88
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.88
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T20:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96213
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98502
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99573
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (Min),A,55.88
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (Max),A,77.88
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,64.88
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,130.0
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,170.62
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,148.88
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,206.62
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,238.12
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,218.5
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,150.25
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,183.62
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,166.0
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98965
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.935
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98303
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (Min),A,45.75
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (Max),A,31.12
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,busbar,,N Current (Min),A,64.0
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,busbar,,N Current (Max),A,76.5
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.38
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (Min),A,177.38
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (Max),A,218.88
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.88
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (Min),A,221.12
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (Max),A,256.25
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.62
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (Min),A,194.38
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (Max),A,236.62
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.25
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T20:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96258
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98776
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,57.0
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (Min),A,55.0
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (Max),A,87.88
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,68.62
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,129.25
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,174.12
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,151.38
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,219.62
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,256.62
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,234.5
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,163.0
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,200.75
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,181.75
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99109
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94882
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98947
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,1,N Current (Min),A,66.12
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,1,N Current (Max),A,42.88
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,busbar,,N Current (Min),A,67.25
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,busbar,,N Current (Max),A,99.88
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (Min),A,176.25
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (Max),A,231.25
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.12
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (Min),A,235.12
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (Max),A,281.5
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.12
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (Min),A,222.38
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (Max),A,280.75
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.88
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T20:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96725
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98627
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,55.0
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (Min),A,57.0
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (Max),A,77.0
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,65.75
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,142.5
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,182.62
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,160.0
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,211.88
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,256.5
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,230.0
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,185.12
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,232.12
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,206.12
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98965
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96271
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98474
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,1,N Current (Min),A,41.5
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,1,N Current (Max),A,27.38
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,busbar,,N Current (Min),A,69.25
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,busbar,,N Current (Max),A,93.62
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.25
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (Min),A,183.12
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (Max),A,235.25
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.62
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (Min),A,229.38
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (Max),A,282.12
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (Min),A,230.12
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (Max),A,284.38
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.38
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T20:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
