Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97769
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9856
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (Min),A,55.0
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (Max),A,79.12
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,60.88
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,163.12
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,235.0
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,196.75
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,202.88
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,240.38
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,223.5
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,172.25
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,219.75
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,201.0
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9863
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97259
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9744
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,1,N Current (Min),A,33.62
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,1,N Current (Max),A,19.0
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,busbar,,N Current (Min),A,68.38
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,busbar,,N Current (Max),A,95.75
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.62
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (Min),A,204.0
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (Max),A,276.25
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.25
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (Min),A,228.88
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (Max),A,272.5
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.38
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (Min),A,209.12
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (Max),A,261.12
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T20:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98126
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98691
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99615
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,55.0
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (Min),A,57.88
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (Max),A,84.62
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,68.5
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,184.38
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,253.88
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,221.0
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,207.12
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,241.38
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,226.12
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,164.88
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,209.38
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,187.62
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98605
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98749
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97531
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,1,N Current (Min),A,33.88
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,1,N Current (Max),A,17.88
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,busbar,,N Current (Min),A,70.38
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,busbar,,N Current (Max),A,99.0
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.88
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (Min),A,227.5
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (Max),A,297.38
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.12
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (Min),A,238.12
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (Max),A,298.0
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.75
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (Min),A,202.25
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (Max),A,245.12
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.25
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T19:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98022
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98682
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99646
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (Min),A,55.5
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (Max),A,78.5
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,64.5
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,179.75
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,243.75
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,212.5
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,206.5
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,246.0
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,224.5
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,162.38
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,245.12
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,195.5
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98944
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97714
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98413
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,1,N Current (Min),A,37.0
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,1,N Current (Max),A,18.62
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,busbar,,N Current (Min),A,67.5
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,busbar,,N Current (Max),A,107.38
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.38
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (Min),A,215.0
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (Max),A,291.88
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.62
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (Min),A,226.75
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (Max),A,299.25
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (Min),A,198.5
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (Max),A,289.62
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T19:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97955
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98663
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99695
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (Min),A,56.25
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (Max),A,74.88
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,64.0
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,166.88
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,243.0
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,206.75
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,207.75
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,256.0
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,224.88
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,194.0
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,240.88
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,219.5
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99429
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96637
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98547
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,1,N Current (Min),A,37.5
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,1,N Current (Max),A,24.38
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,busbar,,N Current (Min),A,71.88
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,busbar,,N Current (Max),A,96.38
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.12
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (Min),A,219.12
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (Max),A,291.0
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.75
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (Min),A,232.62
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (Max),A,281.62
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.38
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (Min),A,243.25
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (Max),A,293.25
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.75
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T19:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97559
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9877
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99734
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,55.0
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (Min),A,55.0
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (Max),A,88.75
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,63.12
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,173.38
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,222.0
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,193.25
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,213.75
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,261.0
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,230.0
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,182.88
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,261.38
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,217.12
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98819
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95694
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97919
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,1,N Current (Min),A,42.0
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,1,N Current (Max),A,22.62
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,busbar,,N Current (Min),A,68.12
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,busbar,,N Current (Max),A,108.12
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.12
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (Min),A,204.0
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (Max),A,265.0
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.25
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (Min),A,230.88
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (Max),A,280.25
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.25
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (Min),A,225.12
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (Max),A,300.5
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T19:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97809
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98843
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99759
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,56.0
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (Min),A,52.38
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (Max),A,80.38
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,61.5
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,178.75
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,229.12
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,201.75
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,213.38
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,265.12
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,230.75
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,201.62
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,254.0
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,228.12
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95346
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98138
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,1,N Current (Min),A,38.25
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,1,N Current (Max),A,25.62
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,busbar,,N Current (Min),A,67.62
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,busbar,,N Current (Max),A,105.25
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (Min),A,218.0
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (Max),A,268.0
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.25
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (Min),A,233.5
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (Max),A,284.0
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (Min),A,249.25
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (Max),A,299.75
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.62
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T19:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98077
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98654
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99771
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,56.0
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,57.0
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (Min),A,53.0
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (Max),A,82.25
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,66.88
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,166.75
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,266.5
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,210.5
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,191.75
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,272.12
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,230.88
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,209.62
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,265.0
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,232.0
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99487
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96686
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98856
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,1,N Current (Min),A,58.12
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,1,N Current (Max),A,36.12
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.5
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.12
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,busbar,,N Current (Min),A,72.88
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,busbar,,N Current (Max),A,120.25
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.38
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (Min),A,205.5
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (Max),A,332.5
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (Min),A,228.12
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (Max),A,299.5
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.38
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (Min),A,251.75
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (Max),A,318.38
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.62
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T19:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
