Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97675
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98749
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,57.0
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (Min),A,53.0
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (Max),A,86.0
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,65.12
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,155.25
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,231.0
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,186.12
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,204.5
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,261.88
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,237.5
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,161.0
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,264.38
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,210.12
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99634
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98001
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98578
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,1,N Current (Min),A,58.38
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,1,N Current (Max),A,34.75
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.12
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,busbar,,N Current (Min),A,65.12
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,busbar,,N Current (Max),A,125.0
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.12
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (Min),A,208.38
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (Max),A,319.5
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.75
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (Min),A,235.12
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (Max),A,299.62
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.25
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (Min),A,200.12
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (Max),A,319.5
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.12
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T18:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97549
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98962
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,59.0
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (Min),A,51.0
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (Max),A,78.62
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,60.0
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,164.12
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,218.12
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,185.75
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,224.62
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,271.5
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,245.12
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,165.12
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,214.75
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,191.25
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99683
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97092
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98279
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (Min),A,58.88
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (Max),A,37.12
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.25
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,busbar,,N Current (Min),A,64.25
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,busbar,,N Current (Max),A,92.38
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.62
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (Min),A,221.25
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (Max),A,285.75
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (Min),A,254.38
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (Max),A,304.5
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (Min),A,203.12
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (Max),A,265.5
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T18:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97531
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9892
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,59.0
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (Min),A,51.0
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (Max),A,71.12
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,61.25
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,159.25
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,203.38
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,180.5
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,212.38
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,265.75
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,244.88
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,183.75
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,250.5
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,217.38
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99741
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96747
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (Min),A,57.0
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (Max),A,37.75
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.88
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,busbar,,N Current (Min),A,65.25
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,busbar,,N Current (Max),A,97.0
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.75
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (Min),A,222.25
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (Max),A,279.62
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (Min),A,243.75
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (Max),A,307.88
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.12
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (Min),A,233.0
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (Max),A,307.0
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.62
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T18:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97076
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9902
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,62.0
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (Min),A,53.12
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (Max),A,79.25
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,63.12
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,155.5
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,214.88
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,182.0
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,232.88
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,275.38
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,254.75
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,154.0
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,215.88
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,188.25
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99686
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98154
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9884
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (Min),A,50.38
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (Max),A,29.25
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.5
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.88
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,busbar,,N Current (Min),A,64.25
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,busbar,,N Current (Max),A,88.5
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.88
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (Min),A,200.12
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (Max),A,265.88
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.12
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (Min),A,268.62
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (Max),A,330.12
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (Min),A,209.75
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (Max),A,278.0
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.75
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T18:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97433
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99088
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,63.0
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (Min),A,52.75
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (Max),A,97.38
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,67.38
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,165.88
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,261.38
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,200.62
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,238.25
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,279.62
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,260.75
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,165.62
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,207.0
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,187.0
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99683
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97903
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98618
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (Min),A,50.38
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (Max),A,27.38
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.12
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,busbar,,N Current (Min),A,63.0
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,busbar,,N Current (Max),A,107.38
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.12
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (Min),A,212.75
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (Max),A,311.88
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.88
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (Min),A,271.0
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (Max),A,324.62
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.25
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (Min),A,217.88
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (Max),A,276.88
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.75
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T18:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98209
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99136
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,66.0
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (Min),A,53.88
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (Max),A,94.5
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,70.25
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,182.0
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,260.75
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,219.75
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,245.12
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,316.12
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,275.25
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,176.75
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,224.88
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,199.5
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9949
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9834
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98657
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (Min),A,57.25
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (Max),A,26.12
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.62
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,77.0
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,busbar,,N Current (Min),A,66.62
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,busbar,,N Current (Max),A,104.12
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.38
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (Min),A,231.62
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (Max),A,298.62
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.88
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (Min),A,278.62
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (Max),A,360.25
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.0
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (Min),A,232.12
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (Max),A,292.62
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.62
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T18:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98743
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,67.0
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,57.0
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (Min),A,55.38
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (Max),A,98.12
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,69.88
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,197.5
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,289.38
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,248.12
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,245.25
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,312.12
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,276.38
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,186.0
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,274.25
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,236.25
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9877
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (Min),A,30.5
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (Max),A,19.38
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,79.0
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,busbar,,N Current (Min),A,67.12
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,busbar,,N Current (Max),A,111.0
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.38
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (Min),A,258.0
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (Max),A,341.12
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.25
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (Min),A,287.0
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (Max),A,367.75
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.12
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (Min),A,234.75
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (Max),A,330.88
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.75
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T17:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
