Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98663
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.991
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99667
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,64.0
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (Min),A,55.62
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (Max),A,101.88
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,70.38
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,196.25
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,293.25
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,251.25
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,242.5
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,302.5
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,266.62
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,186.38
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,276.38
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,225.25
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (Min),A,40.12
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (Max),A,19.62
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,71.0
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,busbar,,N Current (Min),A,64.0
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,busbar,,N Current (Max),A,111.12
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.75
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (Min),A,246.88
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (Max),A,350.0
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.38
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (Min),A,289.12
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (Max),A,349.5
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.12
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (Min),A,238.25
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (Max),A,331.0
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T17:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98535
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9873
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99722
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,59.0
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,58.0
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (Min),A,51.88
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (Max),A,97.12
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,68.12
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,218.38
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,276.38
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,244.25
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,220.75
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,262.5
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,241.5
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,188.5
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,249.25
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,216.0
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99118
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98526
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (Min),A,35.75
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (Max),A,19.62
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,busbar,,N Current (Min),A,64.12
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,busbar,,N Current (Max),A,100.62
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.62
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (Min),A,259.25
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (Max),A,324.25
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.12
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (Min),A,258.12
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (Max),A,332.0
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.75
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (Min),A,223.0
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (Max),A,301.75
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.25
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T17:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97928
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98749
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,60.0
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (Min),A,52.88
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (Max),A,85.0
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,63.38
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,170.25
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,270.25
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,214.25
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,232.0
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,282.62
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,250.0
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,172.88
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,251.0
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,209.88
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99179
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9855
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99063
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (Min),A,52.5
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (Max),A,28.12
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,busbar,,N Current (Min),A,63.88
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,busbar,,N Current (Max),A,97.5
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.12
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (Min),A,211.5
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (Max),A,312.25
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (Min),A,255.75
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (Max),A,318.5
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.75
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (Min),A,231.25
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (Max),A,304.62
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.25
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T17:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97662
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99652
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,60.0
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (Min),A,53.25
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (Max),A,93.75
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,65.75
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,177.62
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,256.12
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,210.25
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,223.75
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,289.25
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,249.38
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,168.25
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,216.25
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,189.62
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98911
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98572
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (Min),A,46.38
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (Max),A,26.88
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,busbar,,N Current (Min),A,62.0
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,busbar,,N Current (Max),A,90.88
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.12
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (Min),A,217.38
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (Max),A,302.0
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (Min),A,251.25
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (Max),A,321.5
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.88
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (Min),A,212.25
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (Max),A,277.12
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T17:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96536
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98309
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99619
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (Min),A,46.88
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (Max),A,70.25
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,54.62
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,141.12
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,197.62
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,173.12
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,194.5
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,256.62
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,220.5
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,162.88
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,210.88
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,181.88
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98685
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95294
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98065
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (Min),A,45.62
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (Max),A,29.12
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,busbar,,N Current (Min),A,60.62
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,busbar,,N Current (Max),A,84.75
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.62
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (Min),A,171.38
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (Max),A,243.12
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (Min),A,208.0
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (Max),A,281.5
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.88
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (Min),A,201.0
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (Max),A,256.88
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.25
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T17:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96832
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98373
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (Min),A,47.25
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (Max),A,69.0
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,54.25
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,148.5
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,208.12
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,179.88
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,171.88
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,253.25
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,222.25
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,162.0
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,212.75
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,180.25
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98224
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97894
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98981
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (Min),A,42.0
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (Max),A,24.88
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,busbar,,N Current (Min),A,59.25
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,busbar,,N Current (Max),A,78.62
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.62
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (Min),A,179.0
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (Max),A,242.5
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.62
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (Min),A,204.5
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (Max),A,304.0
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.75
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (Min),A,206.25
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (Max),A,262.25
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.12
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T16:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97006
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9787
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (Min),A,45.5
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (Max),A,100.12
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,56.38
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,151.75
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,244.62
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,180.62
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,178.75
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,225.25
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,199.25
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,145.62
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,204.12
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,169.5
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9794
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98874
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (Min),A,42.62
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (Max),A,20.88
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,busbar,,N Current (Min),A,55.25
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,busbar,,N Current (Max),A,97.62
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.88
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (Min),A,175.5
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (Max),A,283.25
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.12
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (Min),A,212.12
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (Max),A,267.75
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.62
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (Min),A,194.62
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (Max),A,261.62
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,0.0
