Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-16T16:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96967
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9819
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (Min),A,44.0
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (Max),A,65.62
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,50.88
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,140.38
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,207.38
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,180.38
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,184.88
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,229.75
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,204.0
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,152.75
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,192.62
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,173.62
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98322
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9537
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98874
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (Min),A,40.75
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (Max),A,29.38
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,busbar,,N Current (Min),A,57.25
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,busbar,,N Current (Max),A,80.62
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (Min),A,169.75
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (Max),A,237.38
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (Min),A,195.75
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (Max),A,264.12
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.75
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (Min),A,194.5
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (Max),A,246.25
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T16:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96606
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97958
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99615
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (Min),A,42.75
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (Max),A,59.62
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,48.12
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,139.75
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,185.25
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,162.75
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,178.38
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,224.38
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,200.12
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,153.0
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,191.75
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,171.88
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.987
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92779
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9888
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (Min),A,56.88
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (Max),A,34.25
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,busbar,,N Current (Min),A,54.38
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,busbar,,N Current (Max),A,88.38
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (Min),A,177.12
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (Max),A,215.62
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.38
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (Min),A,189.38
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (Max),A,240.38
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (Min),A,187.38
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (Max),A,260.0
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.62
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T16:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94437
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97623
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99619
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (Min),A,43.25
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (Max),A,63.88
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,51.75
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,112.5
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,165.88
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,133.12
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,168.88
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,209.25
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,193.12
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,138.12
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,194.88
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,161.62
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.88
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98413
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91278
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98416
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (Min),A,43.75
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (Max),A,29.25
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,busbar,,N Current (Min),A,56.75
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,busbar,,N Current (Max),A,83.62
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (Min),A,148.62
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (Max),A,203.38
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (Min),A,186.5
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (Max),A,228.0
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.62
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (Min),A,189.38
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (Max),A,234.38
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.88
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T16:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94742
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97852
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99573
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (Min),A,42.5
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (Max),A,68.62
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,52.5
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,116.38
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,154.0
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,134.5
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,171.88
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,215.5
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,194.62
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,136.0
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,172.62
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,150.62
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.56
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96652
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93591
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99081
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (Min),A,67.12
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (Max),A,46.25
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,busbar,,N Current (Min),A,52.88
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,busbar,,N Current (Max),A,101.5
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.88
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (Min),A,135.88
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (Max),A,182.12
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.88
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (Min),A,186.12
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (Max),A,239.62
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.38
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (Min),A,184.62
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (Max),A,243.62
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T16:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9577
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98215
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99646
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (Min),A,42.62
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (Max),A,79.75
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,53.12
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,123.75
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,182.38
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,145.88
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,187.62
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,241.75
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,209.12
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,141.38
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,193.75
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,161.12
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97247
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95538
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98712
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (Min),A,45.12
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (Max),A,30.88
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,busbar,,N Current (Min),A,51.75
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,busbar,,N Current (Max),A,86.38
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (Min),A,146.0
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (Max),A,211.12
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.12
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (Min),A,202.62
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (Max),A,262.0
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.25
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (Min),A,189.75
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (Max),A,235.5
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T15:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95425
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97928
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99512
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (Min),A,45.25
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (Max),A,71.62
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,54.62
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,111.62
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,165.88
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,138.25
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,183.75
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,228.88
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,197.62
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,118.75
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,174.62
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,138.88
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96216
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96396
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (Min),A,46.75
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (Max),A,31.25
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,busbar,,N Current (Min),A,52.5
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,busbar,,N Current (Max),A,74.62
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.12
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (Min),A,132.5
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (Max),A,193.38
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.62
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (Min),A,196.12
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (Max),A,255.25
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.25
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (Min),A,160.12
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (Max),A,222.88
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T15:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.81
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94089
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9791
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (Min),A,47.25
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (Max),A,74.88
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,58.0
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,99.88
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,135.38
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,118.12
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,173.62
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,214.25
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,190.5
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,116.0
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,139.25
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,124.12
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95206
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94495
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98196
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (Min),A,33.38
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (Max),A,25.38
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,busbar,,N Current (Min),A,52.88
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,busbar,,N Current (Max),A,74.75
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.62
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (Min),A,112.88
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (Max),A,154.25
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (Min),A,190.5
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (Max),A,234.12
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.38
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (Min),A,149.25
