Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (Max),A,178.0
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T15:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94577
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97198
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (Min),A,50.5
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (Max),A,87.62
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,71.88
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,109.75
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,145.75
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,126.75
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,159.38
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,202.5
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,181.25
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,84.38
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,126.12
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.5
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94592
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91965
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97858
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (Min),A,45.12
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (Max),A,27.12
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,busbar,,N Current (Min),A,52.38
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,busbar,,N Current (Max),A,86.5
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (Min),A,127.0
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (Max),A,178.25
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.25
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (Min),A,169.5
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (Max),A,233.12
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.25
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (Min),A,113.25
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (Max),A,167.75
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T15:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94623
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96988
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98682
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (Min),A,45.12
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (Max),A,83.62
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,66.5
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,105.88
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,143.88
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,124.0
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,153.0
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,189.5
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,170.25
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,84.62
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,111.75
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.5
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96136
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84051
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96167
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (Min),A,32.38
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (Max),A,22.5
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,busbar,,N Current (Min),A,53.88
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,busbar,,N Current (Max),A,81.5
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.38
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (Min),A,124.62
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (Max),A,177.5
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.25
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (Min),A,168.0
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (Max),A,202.88
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (Min),A,112.25
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (Max),A,137.5
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.38
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T15:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9505
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96612
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99014
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (Min),A,41.88
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (Max),A,68.25
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,52.75
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,107.12
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,142.5
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.62
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,145.38
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,185.62
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,165.0
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,88.62
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,137.12
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.0
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91196
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91989
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9603
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (Min),A,24.75
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (Max),A,18.12
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,busbar,,N Current (Min),A,49.88
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,busbar,,N Current (Max),A,71.5
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.75
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (Min),A,122.12
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (Max),A,163.88
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.88
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (Min),A,152.88
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (Max),A,214.62
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.88
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (Min),A,113.75
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (Max),A,169.88
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T15:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95712
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96625
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (Min),A,39.12
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (Max),A,70.12
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,53.38
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,110.88
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,157.12
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,133.75
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,148.0
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,183.25
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,164.62
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,92.62
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,137.0
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.75
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.06
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78497
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92145
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9856
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (Min),A,49.88
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (Max),A,32.62
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,busbar,,N Current (Min),A,48.0
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,busbar,,N Current (Max),A,68.25
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.62
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (Min),A,125.25
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (Max),A,171.75
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.38
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (Min),A,157.75
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (Max),A,213.25
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.25
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (Min),A,134.25
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (Max),A,187.88
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T14:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95322
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96582
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99011
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (Min),A,42.75
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (Max),A,67.25
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,53.88
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,110.12
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,147.62
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,129.0
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,142.5
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,189.0
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,163.5
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,95.25
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,134.25
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.38
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.94
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89828
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83825
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98151
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,1,N Current (Min),A,48.25
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,1,N Current (Max),A,33.12
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,busbar,,N Current (Min),A,50.75
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,busbar,,N Current (Max),A,62.25
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.12
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (Min),A,125.75
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (Max),A,162.5
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (Min),A,153.12
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (Max),A,201.38
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.62
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (Min),A,135.5
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (Max),A,178.25
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T14:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.13
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94186
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97244
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99313
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (Min),A,44.38
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (Max),A,72.12
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,57.38
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,104.12
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,139.75
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,119.5
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,165.62
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,204.0
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,179.25
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,98.5
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,131.75
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.38
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.62
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80737
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87533
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98346
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,1,N Current (Min),A,52.25
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,1,N Current (Max),A,36.38
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,busbar,,N Current (Min),A,51.38
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,busbar,,N Current (Max),A,72.25
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.25
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (Min),A,120.62
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (Max),A,148.0
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (Min),A,174.62
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (Max),A,222.0
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (Min),A,136.38
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (Max),A,179.62
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.88
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T14:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.56
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94186
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96896
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99142
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (Min),A,43.88
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (Max),A,73.75
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,55.25
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,103.62
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,138.0
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,118.75
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,149.5
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,195.5
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,175.0
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,96.88
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,135.62
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.5
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.38
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83951
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94702
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98267
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,1,N Current (Min),A,44.75
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,1,N Current (Max),A,31.5
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,busbar,,N Current (Min),A,52.38
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,busbar,,N Current (Max),A,72.12
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (Min),A,116.62
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (Max),A,157.38
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.25
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (Min),A,166.88
