Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (Max),A,222.38
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (Min),A,133.62
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (Max),A,179.25
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T14:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.44
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93533
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97299
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (Min),A,43.25
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (Max),A,80.0
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,54.25
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,94.75
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,136.75
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.88
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,164.75
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,210.0
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,181.62
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,96.5
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,153.25
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.25
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94195
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94443
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9855
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,1,N Current (Min),A,39.5
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,1,N Current (Max),A,29.62
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,busbar,,N Current (Min),A,52.25
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,busbar,,N Current (Max),A,75.62
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (Min),A,115.5
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (Max),A,164.88
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.12
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (Min),A,180.62
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (Max),A,237.12
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.62
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (Min),A,141.12
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (Max),A,197.62
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T14:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94867
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97122
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (Min),A,38.62
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (Max),A,60.25
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,46.62
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,107.12
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,139.5
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.38
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,148.88
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,190.12
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,170.88
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,110.25
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,141.12
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.0
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.69
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9183
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9462
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97925
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,1,N Current (Min),A,36.75
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,1,N Current (Max),A,23.62
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,busbar,,N Current (Min),A,49.62
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,busbar,,N Current (Max),A,72.12
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.88
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (Min),A,119.62
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (Max),A,159.38
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (Min),A,165.88
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (Max),A,212.12
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.62
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (Min),A,149.75
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (Max),A,176.88
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.25
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T14:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.87
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95499
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97861
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (Min),A,41.25
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (Max),A,84.38
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,57.38
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,121.0
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,164.88
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,137.25
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,162.25
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,226.0
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,187.38
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,95.88
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,147.5
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.5
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.94
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96551
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.837
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98202
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,1,N Current (Min),A,45.5
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,1,N Current (Max),A,27.5
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,busbar,,N Current (Min),A,47.0
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,busbar,,N Current (Max),A,70.38
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.38
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (Min),A,146.62
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (Max),A,186.25
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.88
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (Min),A,169.12
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (Max),A,232.75
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (Min),A,135.5
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (Max),A,185.75
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.25
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T13:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95654
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97436
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99283
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (Min),A,43.0
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (Max),A,79.88
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,59.38
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,108.5
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,169.88
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,136.5
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,166.5
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,210.62
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,181.25
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,95.12
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,132.88
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.38
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.25
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96728
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79968
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98279
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (Min),A,46.62
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (Max),A,32.12
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,busbar,,N Current (Min),A,45.5
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,busbar,,N Current (Max),A,71.38
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.62
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (Min),A,135.25
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (Max),A,198.0
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.12
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (Min),A,175.38
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (Max),A,217.62
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.25
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (Min),A,140.88
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (Max),A,183.0
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T13:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94974
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97174
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9931
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (Min),A,39.75
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (Max),A,90.0
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,49.0
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,102.0
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,149.75
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,122.88
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,157.38
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,226.12
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,172.5
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,107.0
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,154.25
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,129.5
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.69
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98718
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81274
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97177
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (Min),A,42.25
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (Max),A,27.88
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.39
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,busbar,,N Current (Min),A,48.25
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,busbar,,N Current (Max),A,74.5
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (Min),A,128.0
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (Max),A,189.5
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (Min),A,165.0
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (Max),A,232.5
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.38
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (Min),A,139.0
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (Max),A,187.75
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.62
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T13:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95492
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97412
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (Min),A,40.38
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (Max),A,71.12
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,49.38
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,108.38
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,165.5
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,135.5
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,151.5
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,200.12
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,176.0
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,99.75
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,151.5
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,130.0
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96857
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88885
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96234
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (Min),A,35.88
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (Max),A,24.0
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,busbar,,N Current (Min),A,50.88
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,busbar,,N Current (Max),A,68.25
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.12
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (Min),A,125.62
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (Max),A,194.12
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.12
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (Min),A,158.25
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (Max),A,210.75
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.12
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (Min),A,125.5
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (Max),A,176.38
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.25
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T13:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94549
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.979
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99161
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (Min),A,50.88
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (Max),A,86.88
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,68.0
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,98.12
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,143.75
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,123.75
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,177.62
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,209.38
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,197.62
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,104.88
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,132.38
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,118.5
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95987
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91244
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95587
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (Min),A,34.88
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (Max),A,19.62
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,busbar,,N Current (Min),A,53.5
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,busbar,,N Current (Max),A,80.12
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.75
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (Min),A,116.5
