Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (Max),A,185.38
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.38
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (Min),A,187.88
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (Max),A,228.5
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.12
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (Min),A,129.88
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (Max),A,160.0
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.38
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T13:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94797
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98096
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99362
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (Min),A,49.0
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (Max),A,81.75
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,65.38
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,105.88
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,141.88
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,122.88
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,180.0
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,218.0
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,198.62
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,109.62
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,138.88
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,124.38
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94565
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91708
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96152
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (Min),A,31.0
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (Max),A,19.5
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,busbar,,N Current (Min),A,52.5
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,busbar,,N Current (Max),A,91.25
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.62
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (Min),A,127.88
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (Max),A,179.12
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.38
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (Min),A,196.5
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (Max),A,245.38
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.62
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (Min),A,136.5
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (Max),A,169.5
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.75
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T13:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.06
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94702
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98062
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (Min),A,43.88
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (Max),A,77.88
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,58.38
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,96.25
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,151.62
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,123.0
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,172.75
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,213.38
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,193.25
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,104.75
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,146.62
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,123.88
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96143
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92453
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9751
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (Min),A,45.12
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (Max),A,26.0
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,busbar,,N Current (Min),A,48.88
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,busbar,,N Current (Max),A,75.12
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.38
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (Min),A,121.75
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (Max),A,177.62
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.38
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (Min),A,180.75
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (Max),A,238.12
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.75
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (Min),A,137.62
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (Max),A,189.25
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.62
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T12:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.25
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9371
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97617
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99454
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (Min),A,37.75
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (Max),A,78.62
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,54.0
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,94.25
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,143.38
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,120.25
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,162.88
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,220.25
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,187.12
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,109.12
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,148.12
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,122.88
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.81
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.953
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88919
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9873
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (Min),A,56.88
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (Max),A,37.5
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,busbar,,N Current (Min),A,47.25
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,busbar,,N Current (Max),A,72.25
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (Min),A,118.38
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (Max),A,170.38
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.38
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (Min),A,170.62
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (Max),A,238.88
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.38
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (Min),A,154.25
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (Max),A,199.25
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.12
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T12:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94281
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97427
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99466
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (Min),A,36.75
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (Max),A,73.88
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,48.88
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,93.75
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,147.88
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,117.88
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,158.5
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,209.25
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,180.38
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,106.0
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,157.0
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.12
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.5
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96606
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93194
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98782
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (Min),A,40.88
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (Max),A,30.88
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,busbar,,N Current (Min),A,48.12
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,busbar,,N Current (Max),A,68.75
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.75
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (Min),A,120.88
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (Max),A,174.5
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.12
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (Min),A,166.12
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (Max),A,218.38
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (Min),A,134.25
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (Max),A,203.62
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T12:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94247
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97354
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99487
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (Min),A,40.38
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (Max),A,71.75
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,53.88
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,102.0
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,137.75
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,115.0
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,161.5
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,211.5
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,186.38
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,112.5
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,160.12
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.38
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96985
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95441
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98511
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (Min),A,46.88
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (Max),A,28.25
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,busbar,,N Current (Min),A,47.38
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,busbar,,N Current (Max),A,74.62
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.62
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (Min),A,123.62
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (Max),A,183.88
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (Min),A,170.38
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (Max),A,231.75
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.62
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (Min),A,150.5
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (Max),A,198.5
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.38
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T12:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.25
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95694
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9675
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98947
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (Min),A,40.88
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (Max),A,77.62
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,57.12
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,105.12
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,159.25
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,135.0
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,151.0
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,202.38
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,171.38
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,90.5
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,141.38
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.62
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97433
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9274
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98145
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (Min),A,38.88
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (Max),A,25.38
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,busbar,,N Current (Min),A,49.25
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,busbar,,N Current (Max),A,80.25
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.88
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (Min),A,142.12
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (Max),A,198.62
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (Min),A,159.25
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (Max),A,218.38
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.88
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (Min),A,128.88
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (Max),A,177.5
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T12:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95761
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96689
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (Min),A,46.25
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (Max),A,73.25
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,60.38
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,113.62
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,164.25
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,136.88
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,144.62
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,197.25
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,167.38
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,93.88
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,124.88
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.38
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96439
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85657
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98737
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (Min),A,56.88
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (Max),A,35.62
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,busbar,,N Current (Min),A,46.88
