Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,busbar,,N Current (Max),A,75.12
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.88
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (Min),A,136.5
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (Max),A,188.0
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.25
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (Min),A,152.62
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (Max),A,205.75
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (Min),A,132.75
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (Max),A,179.38
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.38
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T12:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94363
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96915
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99142
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (Min),A,40.12
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (Max),A,96.5
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,60.38
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,104.75
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,141.5
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,120.62
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,155.5
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,224.25
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,176.38
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,90.0
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,125.5
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.75
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96378
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81064
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98825
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (Min),A,56.62
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (Max),A,35.88
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,busbar,,N Current (Min),A,46.38
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,busbar,,N Current (Max),A,77.5
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.25
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (Min),A,128.75
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (Max),A,176.38
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.25
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (Min),A,164.25
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (Max),A,231.5
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.12
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (Min),A,131.5
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (Max),A,178.88
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.12
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T11:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94797
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96347
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98877
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (Min),A,48.38
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (Max),A,80.12
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,60.75
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,109.75
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,149.88
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,129.25
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,151.0
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,181.5
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,162.75
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,84.5
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,112.12
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.75
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96878
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82019
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (Min),A,51.12
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (Max),A,34.88
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,busbar,,N Current (Min),A,48.62
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,busbar,,N Current (Max),A,73.75
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (Min),A,135.88
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (Max),A,179.5
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.25
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (Min),A,159.12
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (Max),A,193.12
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.12
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (Min),A,123.0
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (Max),A,158.75
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T11:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93692
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96298
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99316
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (Min),A,39.38
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (Max),A,62.75
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,49.75
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,98.38
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,154.12
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,119.62
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,145.25
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,181.75
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,160.75
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,91.25
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,124.75
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.88
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96313
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85788
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99063
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (Min),A,62.0
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (Max),A,36.0
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,busbar,,N Current (Min),A,46.0
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,busbar,,N Current (Max),A,74.12
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (Min),A,120.5
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (Max),A,181.62
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.62
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (Min),A,154.25
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (Max),A,189.62
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.75
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (Min),A,127.62
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (Max),A,179.5
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T11:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94742
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96289
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (Min),A,39.62
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (Max),A,74.25
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,53.88
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,98.0
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,151.12
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,125.25
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,144.75
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,182.88
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,163.88
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,88.75
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,142.0
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.0
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.69
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92422
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78506
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99319
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (Min),A,58.62
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (Max),A,46.88
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,busbar,,N Current (Min),A,48.0
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,busbar,,N Current (Max),A,69.88
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.12
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (Min),A,123.0
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (Max),A,183.0
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.62
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (Min),A,153.62
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (Max),A,189.75
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.12
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (Min),A,140.25
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (Max),A,197.88
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.38
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T11:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95502
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97006
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99271
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (Min),A,45.88
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (Max),A,77.12
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,59.62
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,110.25
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,179.38
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,139.38
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,152.62
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,196.0
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,172.5
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,95.38
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,124.5
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.62
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-57.31
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-56.13
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75744
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.55282
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98154
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (Min),A,57.88
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (Max),A,32.75
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,busbar,,N Current (Min),A,45.38
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,busbar,,N Current (Max),A,78.0
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.62
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (Min),A,115.5
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (Max),A,200.62
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (Min),A,157.75
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (Max),A,202.25
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.25
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (Min),A,124.88
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (Max),A,171.0
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T11:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96716
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9628
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98941
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (Min),A,41.62
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (Max),A,86.0
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,59.25
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,136.62
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,188.38
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,160.25
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,135.5
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,189.62
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,159.0
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,104.88
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,147.75
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,123.75
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.69
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88956
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89383
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90176
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (Min),A,24.38
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (Max),A,12.88
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,busbar,,N Current (Min),A,50.5
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,busbar,,N Current (Max),A,89.25
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (Min),A,153.0
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (Max),A,200.88
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.75
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (Min),A,141.0
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (Max),A,206.62
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.38
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (Min),A,120.25
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (Max),A,170.38
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T11:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96323
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96829
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (Min),A,36.5
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (Max),A,71.38
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,47.38
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,123.12
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,189.5
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,148.75
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,150.5
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,197.0
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,170.75
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,118.62
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,153.88
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,134.75
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89728
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96423
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90112
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (Min),A,20.62
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (Max),A,12.0
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
