Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,busbar,,N Current (Min),A,44.75
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,busbar,,N Current (Max),A,73.25
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.25
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (Min),A,136.0
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (Max),A,211.38
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.25
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (Min),A,164.5
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (Max),A,215.12
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.25
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (Min),A,132.5
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (Max),A,171.12
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T10:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95975
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97232
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.991
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (Min),A,44.75
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (Max),A,78.75
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,60.12
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,120.25
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,156.75
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,137.62
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,147.25
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,191.0
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,173.12
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,88.0
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,134.62
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.12
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.69
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88986
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85708
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.892
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (Min),A,46.88
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (Max),A,14.0
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,busbar,,N Current (Min),A,48.88
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,busbar,,N Current (Max),A,76.25
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.88
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (Min),A,133.62
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (Max),A,172.38
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (Min),A,162.0
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (Max),A,197.5
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.75
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (Min),A,106.62
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (Max),A,146.88
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.62
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T10:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95151
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97284
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98669
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (Min),A,53.5
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (Max),A,85.5
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,70.0
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,105.75
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,146.75
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,126.38
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,150.25
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,201.88
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,176.5
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,83.25
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,107.25
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.25
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-48.0
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92145
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89071
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86246
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (Min),A,48.62
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (Max),A,22.62
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,busbar,,N Current (Min),A,46.88
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,busbar,,N Current (Max),A,87.0
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (Min),A,122.62
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (Max),A,167.38
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (Min),A,163.88
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (Max),A,213.38
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.38
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (Min),A,95.5
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (Max),A,154.12
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T10:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96213
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96942
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98749
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (Min),A,35.0
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (Max),A,83.12
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,61.25
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,110.5
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,157.0
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,131.5
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,143.88
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,198.12
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,172.25
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,88.62
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,154.0
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.0
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.06
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94034
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89136
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74899
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (Min),A,23.0
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (Max),A,13.12
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,busbar,,N Current (Min),A,43.75
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,busbar,,N Current (Max),A,95.75
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (Min),A,126.88
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (Max),A,182.38
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (Min),A,149.38
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (Max),A,213.88
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.38
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (Min),A,100.62
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (Max),A,167.25
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T10:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95401
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97159
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98688
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (Min),A,46.88
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (Max),A,82.75
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,61.5
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,110.5
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,151.5
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,127.0
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,155.25
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,199.75
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,172.25
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,92.5
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,115.88
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.5
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.87
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.37
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93985
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68634
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90744
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (Min),A,33.75
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (Max),A,17.5
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,busbar,,N Current (Min),A,46.62
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,busbar,,N Current (Max),A,84.12
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (Min),A,129.5
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (Max),A,172.12
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.88
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (Min),A,160.12
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (Max),A,206.0
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.12
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (Min),A,114.0
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (Max),A,144.38
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T10:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95404
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97333
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99057
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (Min),A,46.62
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (Max),A,84.12
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,62.75
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,109.5
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,148.25
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,125.88
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,160.38
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,198.75
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,176.88
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,90.62
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,126.0
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.62
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.81
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9299
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73971
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85272
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (Min),A,43.38
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (Max),A,21.0
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,busbar,,N Current (Min),A,47.75
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,busbar,,N Current (Max),A,78.62
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.88
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (Min),A,126.62
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (Max),A,182.12
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (Min),A,166.75
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (Max),A,204.75
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (Min),A,111.5
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (Max),A,152.5
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.12
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T10:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95062
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97012
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98849
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (Min),A,49.12
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (Max),A,87.25
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,64.5
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,103.38
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,151.88
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,126.5
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,155.0
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,197.0
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,173.0
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,81.75
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,123.0
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.25
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.81
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.63
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94928
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75711
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86801
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (Min),A,30.25
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (Max),A,19.75
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,busbar,,N Current (Min),A,50.5
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,busbar,,N Current (Max),A,98.38
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.75
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (Min),A,127.0
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (Max),A,177.88
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (Min),A,163.62
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (Max),A,203.25
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.38
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (Min),A,95.5
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (Max),A,141.62
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.38
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T09:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96301
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9718
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98825
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (Min),A,50.75
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (Max),A,87.62
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,70.62
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,117.88
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,183.25
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,146.38
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,164.12
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,197.88
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,177.38
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,82.75
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,124.0
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,103.38
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95596
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74874
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91827
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (Min),A,35.0
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (Max),A,19.38
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
