Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,busbar,,N Current (Min),A,50.62
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,busbar,,N Current (Max),A,98.5
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.25
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (Min),A,137.5
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (Max),A,216.12
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.38
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (Min),A,170.75
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (Max),A,205.12
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.12
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (Min),A,96.38
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (Max),A,159.75
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T09:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96963
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97198
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99228
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (Min),A,46.62
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (Max),A,89.25
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,63.25
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,134.0
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,201.62
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,164.75
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,164.88
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,199.25
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,181.62
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,105.75
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,147.75
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,127.0
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.25
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97394
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79232
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88614
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (Min),A,33.25
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (Max),A,22.12
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,busbar,,N Current (Min),A,57.88
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,busbar,,N Current (Max),A,116.5
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.25
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (Min),A,157.62
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (Max),A,241.75
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (Min),A,172.88
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (Max),A,214.12
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (Min),A,124.88
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (Max),A,163.0
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.88
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T09:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97128
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96667
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (Min),A,45.12
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (Max),A,90.0
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,59.62
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,148.62
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,199.62
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,168.25
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,162.12
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,200.75
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,175.25
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,119.0
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,154.88
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.88
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97626
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84414
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92831
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (Min),A,34.0
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (Max),A,21.0
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,busbar,,N Current (Min),A,56.5
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,busbar,,N Current (Max),A,104.62
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.38
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (Min),A,174.38
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (Max),A,226.5
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.25
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (Min),A,174.25
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (Max),A,218.12
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.75
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (Min),A,131.75
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (Max),A,191.12
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.12
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T09:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97223
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9697
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98932
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (Min),A,47.62
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (Max),A,102.75
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,70.5
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,137.25
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,195.88
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,163.88
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,169.38
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,199.25
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,184.62
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,107.5
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,141.0
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,121.62
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97632
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82733
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92709
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (Min),A,40.38
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (Max),A,25.25
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,busbar,,N Current (Min),A,55.5
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,busbar,,N Current (Max),A,123.5
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.88
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (Min),A,163.0
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (Max),A,235.62
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.12
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (Min),A,181.38
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (Max),A,211.5
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.38
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (Min),A,120.62
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (Max),A,163.0
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T09:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97293
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97073
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98813
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (Min),A,47.12
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (Max),A,86.25
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,66.5
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,130.88
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,192.38
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,157.5
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,164.0
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,208.62
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,179.75
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,104.62
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,142.62
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.5
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9888
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81061
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98465
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (Min),A,51.0
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (Max),A,38.0
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,busbar,,N Current (Min),A,52.62
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,busbar,,N Current (Max),A,106.5
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (Min),A,173.88
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (Max),A,236.38
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.12
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (Min),A,171.88
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (Max),A,218.5
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (Min),A,141.12
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (Max),A,185.38
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.12
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T09:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97061
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97153
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9877
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (Min),A,50.5
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (Max),A,93.0
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,76.38
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,124.62
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,184.0
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,154.75
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,153.62
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,212.88
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,184.75
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,102.38
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,129.25
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.12
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.81
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98724
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96103
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94839
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (Min),A,43.25
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (Max),A,25.0
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,busbar,,N Current (Min),A,62.88
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,busbar,,N Current (Max),A,110.0
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (Min),A,157.5
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (Max),A,223.62
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (Min),A,172.75
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (Max),A,229.75
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.88
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (Min),A,123.62
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (Max),A,164.12
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T08:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97333
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97479
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (Min),A,52.12
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (Max),A,98.62
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,69.62
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,138.12
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,192.25
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,161.25
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,151.5
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,242.0
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,184.5
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,101.38
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,135.25
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.38
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98764
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97003
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97079
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (Min),A,31.12
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (Max),A,20.25
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,busbar,,N Current (Min),A,56.25
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,busbar,,N Current (Max),A,99.5
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.38
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (Min),A,171.62
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (Max),A,227.38
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (Min),A,170.38
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (Max),A,259.62
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.75
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (Min),A,131.38
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (Max),A,170.38
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T08:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97147
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98276
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (Min),A,48.12
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (Max),A,98.75
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,70.88
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,138.88
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,175.25
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,153.0
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,187.88
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,230.38
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,206.25
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,107.25
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,143.25
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,124.38
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98791
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91724
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95096
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (Min),A,48.5
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (Max),A,31.12
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
