Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,busbar,,N Current (Min),A,54.0
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,busbar,,N Current (Max),A,106.12
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.88
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (Min),A,164.88
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (Max),A,220.88
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.38
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (Min),A,199.5
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (Max),A,255.88
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.25
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (Min),A,128.0
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (Max),A,183.0
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.12
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T08:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97763
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97607
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98935
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (Min),A,58.12
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (Max),A,101.75
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,74.75
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,128.5
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,199.88
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,171.0
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,167.75
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,200.75
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,182.88
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,87.12
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,137.5
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.88
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98639
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91986
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95676
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (Min),A,39.75
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (Max),A,28.0
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,busbar,,N Current (Min),A,60.88
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,busbar,,N Current (Max),A,109.88
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.75
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (Min),A,177.0
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (Max),A,240.38
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (Min),A,179.5
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (Max),A,210.38
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.38
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (Min),A,108.38
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (Max),A,176.5
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T08:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97092
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97501
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99338
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (Min),A,38.12
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (Max),A,100.88
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,65.88
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,132.75
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,186.88
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,154.62
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,168.5
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,210.38
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,188.25
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,94.0
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,179.0
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.5
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98141
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90341
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9396
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (Min),A,32.62
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (Max),A,23.62
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,busbar,,N Current (Min),A,49.12
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,busbar,,N Current (Max),A,110.12
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.25
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (Min),A,161.75
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (Max),A,218.38
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (Min),A,176.75
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (Max),A,222.0
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (Min),A,115.0
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (Max),A,197.88
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T08:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96634
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97153
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (Min),A,38.5
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (Max),A,66.12
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,44.62
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,124.75
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,174.88
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,150.5
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,160.75
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,192.12
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,174.75
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,121.88
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,179.5
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,155.38
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97958
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9458
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91809
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (Min),A,30.38
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (Max),A,18.0
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,busbar,,N Current (Min),A,48.12
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,busbar,,N Current (Max),A,73.5
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (Min),A,151.12
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (Max),A,205.0
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.25
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (Min),A,170.75
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (Max),A,209.75
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.25
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (Min),A,149.62
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (Max),A,205.38
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T08:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96732
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97317
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99145
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (Min),A,41.25
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (Max),A,72.62
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,55.62
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,142.62
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,178.25
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,158.5
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,163.5
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,194.5
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,176.62
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,114.62
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,171.62
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,130.5
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.31
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98044
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95096
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97046
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (Min),A,50.75
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (Max),A,26.5
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,busbar,,N Current (Min),A,53.12
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,busbar,,N Current (Max),A,73.75
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (Min),A,172.62
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (Max),A,214.75
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.25
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (Min),A,173.5
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (Max),A,211.62
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.25
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (Min),A,142.12
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (Max),A,197.5
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T07:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96805
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97787
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99207
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (Min),A,41.25
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (Max),A,95.62
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,63.75
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,131.88
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,184.0
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,160.0
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,166.88
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,215.12
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,189.38
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,102.62
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,202.62
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,142.25
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97958
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97934
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91089
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (Min),A,38.0
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (Max),A,17.62
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,busbar,,N Current (Min),A,50.25
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,busbar,,N Current (Max),A,104.75
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.25
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (Min),A,166.75
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (Max),A,218.12
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.25
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (Min),A,184.12
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (Max),A,234.12
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.75
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (Min),A,119.12
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (Max),A,217.75
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.12
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T07:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96188
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98288
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99011
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (Min),A,60.88
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (Max),A,120.88
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,86.62
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,112.12
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,179.88
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,146.12
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,180.12
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,257.5
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,213.62
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,99.88
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,117.88
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.25
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97974
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95691
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9183
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (Min),A,58.62
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (Max),A,17.25
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,busbar,,N Current (Min),A,62.75
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,busbar,,N Current (Max),A,122.38
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.62
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (Min),A,140.38
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (Max),A,207.62
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.88
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (Min),A,194.38
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (Max),A,269.62
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.75
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (Min),A,116.25
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (Max),A,143.88
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.62
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T07:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95233
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97977
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99072
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (Min),A,49.38
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (Max),A,105.75
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,68.12
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,106.0
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,142.12
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,123.88
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,166.62
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,220.25
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,184.88
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,80.62
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,134.62
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.25
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98477
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96472
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96887
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (Min),A,66.0
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (Max),A,46.88
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.12
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
