Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,busbar,,N Current (Min),A,46.75
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,busbar,,N Current (Max),A,101.62
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (Min),A,131.38
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (Max),A,215.62
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.12
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (Min),A,180.25
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (Max),A,241.38
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.12
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (Min),A,118.25
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (Max),A,217.25
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T07:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95203
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97281
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.991
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (Min),A,38.75
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (Max),A,65.12
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,49.62
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,105.12
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,152.88
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,127.0
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,148.12
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,202.38
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,165.25
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,92.38
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,142.25
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.75
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98575
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93866
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89599
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (Min),A,64.5
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (Max),A,32.62
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,busbar,,N Current (Min),A,46.12
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,busbar,,N Current (Max),A,90.75
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (Min),A,135.88
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (Max),A,202.62
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (Min),A,160.5
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (Max),A,220.88
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.12
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (Min),A,105.5
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (Max),A,220.38
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T07:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.56
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92386
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96176
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98361
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (Min),A,37.5
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (Max),A,55.62
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,47.12
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,81.75
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,116.5
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.88
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,129.0
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,152.5
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,138.88
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,78.88
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,100.75
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9852
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9465
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92596
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (Min),A,55.75
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (Max),A,30.62
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.38
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,busbar,,N Current (Min),A,45.5
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,busbar,,N Current (Max),A,79.62
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.38
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (Min),A,106.12
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (Max),A,166.75
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (Min),A,142.38
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (Max),A,175.0
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (Min),A,93.88
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (Max),A,123.62
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T07:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.25
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9252
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96164
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98575
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (Min),A,35.38
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (Max),A,56.25
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,44.5
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,80.88
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,120.5
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.88
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,120.5
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,145.62
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,132.38
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,68.5
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,100.12
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.38
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96023
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9491
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98264
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (Min),A,45.75
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (Max),A,28.75
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,busbar,,N Current (Min),A,42.38
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,busbar,,N Current (Max),A,69.25
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.62
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (Min),A,97.12
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (Max),A,138.5
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.75
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (Min),A,132.25
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (Max),A,191.88
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.88
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (Min),A,97.38
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (Max),A,150.12
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.12
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T06:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.81
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90591
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95361
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98392
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (Min),A,33.88
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (Max),A,56.0
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,42.62
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,70.25
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,109.88
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.38
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,113.62
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,142.62
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,125.75
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,75.25
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,100.12
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74841
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93899
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90484
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (Min),A,47.88
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (Max),A,21.38
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,busbar,,N Current (Min),A,43.25
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,busbar,,N Current (Max),A,76.75
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.88
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (Min),A,77.25
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (Max),A,115.75
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (Min),A,126.62
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (Max),A,177.25
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (Min),A,89.5
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (Max),A,147.62
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T06:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.94
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88632
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95926
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98206
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (Min),A,35.12
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (Max),A,61.25
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,46.0
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,67.0
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,87.75
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.25
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,119.88
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,144.25
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,131.12
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,69.88
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,100.38
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.44
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78512
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93558
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90655
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (Min),A,29.75
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (Max),A,16.75
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,busbar,,N Current (Min),A,43.5
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,busbar,,N Current (Max),A,75.0
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.38
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (Min),A,74.12
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (Max),A,94.88
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (Min),A,129.25
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (Max),A,172.0
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.62
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (Min),A,83.75
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (Max),A,126.25
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T06:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.38
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88345
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94611
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97632
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (Min),A,31.62
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (Max),A,50.0
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,41.38
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,67.12
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.5
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.12
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,109.88
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,130.5
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,119.25
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,62.5
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,109.25
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.62
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.87
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.12
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73452
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89374
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94601
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (Min),A,22.5
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (Max),A,16.5
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,busbar,,N Current (Min),A,40.75
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,busbar,,N Current (Max),A,60.38
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.62
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (Min),A,74.0
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (Max),A,99.38
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (Min),A,118.75
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (Max),A,151.0
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.38
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (Min),A,84.75
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (Max),A,129.38
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T06:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.94
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87893
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94736
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98291
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (Min),A,31.0
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (Max),A,45.62
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,68.88
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,98.38
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.62
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,103.88
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,140.12
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,118.12
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,80.5
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,112.0
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.37
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67788
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86304
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95569
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (Min),A,22.5
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (Max),A,16.0
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
