Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,busbar,,N Current (Min),A,37.0
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,busbar,,N Current (Max),A,56.62
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.62
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (Min),A,76.25
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (Max),A,103.75
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (Min),A,112.12
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (Max),A,149.62
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (Min),A,101.38
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (Max),A,133.88
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T06:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.56
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86297
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94189
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98734
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (Min),A,29.25
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (Max),A,61.62
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,36.38
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,65.88
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.88
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,98.75
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,154.12
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.75
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,93.0
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,110.12
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.25
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.94
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.56
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72039
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86743
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94965
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (Min),A,24.12
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (Max),A,13.62
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,busbar,,N Current (Min),A,35.88
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,busbar,,N Current (Max),A,65.38
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (Min),A,72.75
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (Max),A,95.88
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (Min),A,106.75
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (Max),A,162.0
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (Min),A,103.5
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (Max),A,129.0
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.38
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T06:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.75
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87704
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94382
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97595
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (Min),A,28.75
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (Max),A,63.38
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,37.62
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,68.12
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.75
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.62
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,102.88
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,155.25
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,116.62
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.62
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,102.5
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.88
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.56
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.31
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76095
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85537
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90002
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (Min),A,15.12
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (Max),A,7.88
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,busbar,,N Current (Min),A,33.5
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,busbar,,N Current (Max),A,66.88
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.38
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (Min),A,74.38
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (Max),A,95.25
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (Min),A,110.88
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (Max),A,163.38
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.25
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (Min),A,77.88
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (Max),A,113.12
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T05:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.75
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88901
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95016
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96857
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (Min),A,30.25
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (Max),A,67.0
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,44.38
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,69.12
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,92.38
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,104.38
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,141.75
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,118.12
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.12
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.38
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.88
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.0
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.44
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7713
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83059
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8808
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,1,N Current (Min),A,15.38
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,1,N Current (Max),A,8.0
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,busbar,,N Current (Min),A,33.62
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,busbar,,N Current (Max),A,68.88
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (Min),A,76.5
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (Max),A,99.62
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (Min),A,112.5
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (Max),A,151.75
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.75
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (Min),A,65.88
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (Max),A,93.12
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T05:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.12
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89926
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95877
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96973
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (Min),A,34.5
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (Max),A,63.88
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,51.62
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,70.5
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,113.0
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.12
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,118.25
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,140.5
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,128.88
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.62
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,93.88
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.56
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.0
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.5
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81677
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78488
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84256
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,1,N Current (Min),A,14.38
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,1,N Current (Max),A,7.88
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,busbar,,N Current (Min),A,40.0
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,busbar,,N Current (Max),A,66.12
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.62
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (Min),A,77.62
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (Max),A,120.0
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (Min),A,125.75
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (Max),A,152.12
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.75
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (Min),A,64.5
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (Max),A,104.5
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T05:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.5
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85586
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95862
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97363
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (Min),A,36.75
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (Max),A,68.75
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,57.5
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.88
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.75
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,122.75
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,148.75
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,132.5
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.25
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.25
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.38
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.38
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.13
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.06
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73928
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78405
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87317
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,1,N Current (Min),A,14.25
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,1,N Current (Max),A,8.75
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,busbar,,N Current (Min),A,41.38
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,busbar,,N Current (Max),A,69.62
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (Min),A,64.12
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (Max),A,98.0
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (Min),A,131.75
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (Max),A,155.5
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.38
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (Min),A,63.0
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (Max),A,102.5
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T05:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.25
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84961
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95297
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96887
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (Min),A,43.25
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (Max),A,68.0
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,54.38
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,57.62
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,81.5
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.62
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,113.88
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,137.75
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,122.75
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.19
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.87
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70407
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78036
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90372
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,1,N Current (Min),A,20.75
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,1,N Current (Max),A,9.38
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,busbar,,N Current (Min),A,43.38
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,busbar,,N Current (Max),A,68.12
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.75
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (Min),A,64.38
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (Max),A,93.25
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (Min),A,121.12
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (Max),A,144.88
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (Min),A,60.75
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (Max),A,76.38
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T05:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.44
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84005
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9581
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96985
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (Min),A,46.62
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (Max),A,68.5
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,57.12
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,56.88
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.38
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,119.5
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,135.88
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,125.5
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.88
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.75
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.0
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.44
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72729
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76507
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94372
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,1,N Current (Min),A,21.62
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,1,N Current (Max),A,14.5
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
