Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,busbar,,N Current (Min),A,42.12
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,busbar,,N Current (Max),A,66.75
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.75
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (Min),A,63.62
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (Max),A,83.0
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (Min),A,125.88
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (Max),A,142.25
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.62
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (Min),A,59.88
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (Max),A,85.38
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T05:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.25
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85113
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94913
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96606
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (Min),A,35.38
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (Max),A,58.5
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,49.5
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.38
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.38
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,109.25
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,126.62
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,116.75
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.12
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.75
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.88
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.0
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.19
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64752
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7611
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90423
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (Min),A,19.5
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (Max),A,10.75
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,busbar,,N Current (Min),A,37.38
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,busbar,,N Current (Max),A,59.25
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (Min),A,63.25
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (Max),A,81.25
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (Min),A,117.25
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (Max),A,134.25
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (Min),A,59.88
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (Max),A,81.12
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T04:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.69
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84112
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.952
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96582
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (Min),A,37.5
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (Max),A,65.0
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,49.88
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.62
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.12
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,109.12
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,130.38
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,118.75
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.0
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.12
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.81
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.13
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63116
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77218
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87839
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (Min),A,16.62
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (Max),A,8.88
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,busbar,,N Current (Min),A,37.62
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,busbar,,N Current (Max),A,63.62
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.38
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (Min),A,62.88
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (Max),A,81.88
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (Min),A,115.88
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (Max),A,137.62
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.12
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (Min),A,57.38
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (Max),A,82.75
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T04:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.13
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85058
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94943
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97617
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (Min),A,30.88
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (Max),A,54.38
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,41.75
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,58.5
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.75
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.12
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,105.88
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,130.0
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,114.62
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,74.88
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-57.31
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.56
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65866
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80966
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87942
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (Min),A,14.5
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (Max),A,8.12
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,busbar,,N Current (Min),A,34.25
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,busbar,,N Current (Max),A,55.75
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.62
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (Min),A,65.0
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (Max),A,84.25
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (Min),A,112.75
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (Max),A,138.12
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.38
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (Min),A,68.62
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (Max),A,86.75
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T04:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.06
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87955
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95358
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97201
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (Min),A,32.38
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (Max),A,57.5
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,42.88
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,61.12
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.5
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.62
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,110.12
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,132.0
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,117.0
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.5
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.88
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.62
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70333
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86056
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88266
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (Min),A,15.88
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (Max),A,8.38
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,busbar,,N Current (Min),A,34.25
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,busbar,,N Current (Max),A,59.25
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.62
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (Min),A,66.62
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (Max),A,88.12
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (Min),A,117.25
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (Max),A,141.5
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.75
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (Min),A,70.88
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (Max),A,87.88
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T04:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.44
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87277
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94516
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97263
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (Min),A,29.62
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (Max),A,47.62
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,36.75
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,62.0
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.75
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.62
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,100.0
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,125.12
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.5
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.62
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.75
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.19
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.25
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.19
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69033
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82318
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88205
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (Min),A,14.75
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (Max),A,9.12
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,busbar,,N Current (Min),A,33.25
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,busbar,,N Current (Max),A,47.62
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.12
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (Min),A,69.0
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (Max),A,89.38
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (Min),A,106.75
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (Max),A,132.25
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (Min),A,72.62
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (Max),A,87.38
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T04:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.94
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88083
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95053
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96805
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (Min),A,26.12
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (Max),A,52.25
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,38.62
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,65.75
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,86.38
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.25
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,104.38
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,125.75
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.25
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.12
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,80.38
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.38
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.25
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.81
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70529
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81909
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88965
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (Min),A,17.88
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (Max),A,9.38
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,busbar,,N Current (Min),A,31.38
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,busbar,,N Current (Max),A,52.25
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.25
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (Min),A,71.62
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (Max),A,97.38
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (Min),A,110.88
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (Max),A,133.5
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.75
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (Min),A,64.5
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (Max),A,91.88
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T04:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.69
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86474
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94998
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95972
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (Min),A,34.5
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (Max),A,50.75
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,41.62
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,63.25
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.75
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.38
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,106.12
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,122.5
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.38
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.25
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.62
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.75
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.06
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72308
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82837
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88595
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (Min),A,15.12
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (Max),A,8.62
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
