Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,busbar,,N Current (Min),A,36.75
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,busbar,,N Current (Max),A,51.5
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.38
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (Min),A,70.75
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (Max),A,86.0
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (Min),A,113.12
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (Max),A,129.62
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (Min),A,66.5
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (Max),A,81.88
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T03:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.38
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87115
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95483
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96573
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (Min),A,39.62
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (Max),A,56.75
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,46.88
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.62
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.75
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.12
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,110.38
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,130.38
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,118.62
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.0
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.38
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.38
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.62
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73056
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83948
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87857
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (Min),A,15.38
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (Max),A,9.75
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,busbar,,N Current (Min),A,39.62
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,busbar,,N Current (Max),A,58.25
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.25
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (Min),A,68.25
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (Max),A,90.25
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (Min),A,117.62
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (Max),A,140.25
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (Min),A,65.5
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (Max),A,83.0
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T03:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.56
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88739
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95032
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96393
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (Min),A,37.0
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (Max),A,58.12
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,47.5
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,68.88
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,89.25
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.12
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,111.12
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,131.25
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,117.0
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.25
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.75
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.06
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.56
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.06
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78247
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81985
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86246
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (Min),A,14.38
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (Max),A,9.12
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,busbar,,N Current (Min),A,39.88
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,busbar,,N Current (Max),A,58.62
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.62
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (Min),A,75.62
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (Max),A,102.12
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (Min),A,118.0
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (Max),A,138.38
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.38
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (Min),A,65.25
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (Max),A,76.5
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T03:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.75
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91116
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95535
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96072
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (Min),A,43.12
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (Max),A,62.38
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,53.12
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,74.38
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,96.88
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.12
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,111.75
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,130.0
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,121.38
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.88
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.12
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.12
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.88
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.93
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.31
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69793
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82007
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86984
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,1,N Current (Min),A,15.5
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,1,N Current (Max),A,8.62
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,busbar,,N Current (Min),A,41.25
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,busbar,,N Current (Max),A,60.38
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.62
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (Min),A,81.0
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (Max),A,106.38
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (Min),A,119.88
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (Max),A,137.12
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (Min),A,60.62
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (Max),A,74.38
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T03:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.62
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92255
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95859
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97144
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (Min),A,42.12
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (Max),A,64.62
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,54.0
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,76.88
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,103.38
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.88
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,117.62
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,135.75
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,124.38
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,52.5
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.38
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.19
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.0
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63403
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87424
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90188
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,1,N Current (Min),A,17.38
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,1,N Current (Max),A,9.75
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.12
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,busbar,,N Current (Min),A,42.62
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,busbar,,N Current (Max),A,60.88
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (Min),A,82.88
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (Max),A,108.12
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (Min),A,125.5
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (Max),A,143.88
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.12
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (Min),A,65.38
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (Max),A,77.88
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T03:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.69
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90555
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95813
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96829
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (Min),A,45.0
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (Max),A,63.75
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,55.38
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,70.88
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,87.88
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.62
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,117.12
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,138.25
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,125.38
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.62
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.69
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.94
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6444
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81094
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86334
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,1,N Current (Min),A,15.88
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,1,N Current (Max),A,9.0
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,busbar,,N Current (Min),A,45.0
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,busbar,,N Current (Max),A,66.0
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.12
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (Min),A,77.62
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (Max),A,97.5
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (Min),A,125.0
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (Max),A,147.12
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.12
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (Min),A,58.38
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (Max),A,81.38
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T03:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.94
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89679
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94647
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97333
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (Min),A,32.88
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (Max),A,56.25
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,41.62
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,71.62
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,89.75
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.25
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,107.5
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,124.88
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,116.0
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,54.62
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.75
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.81
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.13
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.56
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.62856
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77295
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85064
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,1,N Current (Min),A,16.38
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,1,N Current (Max),A,8.62
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,busbar,,N Current (Min),A,36.38
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,busbar,,N Current (Max),A,55.88
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (Min),A,77.12
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (Max),A,98.38
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (Min),A,114.88
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (Max),A,133.5
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (Min),A,65.75
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (Max),A,87.75
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T02:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.0
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90677
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9537
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97794
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (Min),A,33.38
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (Max),A,49.0
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,40.12
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,72.5
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,88.62
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.88
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,112.75
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,128.0
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,118.0
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.88
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.44
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.63
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.0
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75201
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79327
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86355
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (Min),A,14.5
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (Max),A,8.75
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
