Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.5
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,busbar,,N Current (Min),A,37.75
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,busbar,,N Current (Max),A,51.38
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (Min),A,78.62
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (Max),A,99.0
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (Min),A,119.25
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (Max),A,137.12
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.75
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (Min),A,75.0
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (Max),A,90.62
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T02:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.88
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88147
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94604
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97256
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (Min),A,30.62
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (Max),A,47.38
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,38.5
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,64.62
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.62
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.62
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,107.12
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,123.38
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.12
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.0
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.88
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.88
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.87
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.44
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72018
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78387
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86453
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (Min),A,12.38
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (Max),A,8.75
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,busbar,,N Current (Min),A,35.38
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,busbar,,N Current (Max),A,49.38
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.88
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (Min),A,71.5
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (Max),A,94.12
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (Min),A,114.88
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (Max),A,130.62
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (Min),A,74.75
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (Max),A,90.0
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T02:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.88
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88092
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94833
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96637
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (Min),A,33.62
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (Max),A,50.38
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,40.88
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,66.62
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,81.5
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.25
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,108.12
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,127.88
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,115.0
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.75
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.38
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.62
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.37
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65527
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78451
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88382
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (Min),A,16.38
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (Max),A,9.5
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.62
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,busbar,,N Current (Min),A,36.38
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,busbar,,N Current (Max),A,50.75
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (Min),A,72.5
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (Max),A,92.5
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (Min),A,116.25
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (Max),A,135.12
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.88
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (Min),A,77.12
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (Max),A,88.0
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T02:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.69
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89993
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93826
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95435
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (Min),A,32.5
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (Max),A,49.25
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,41.12
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,66.88
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,92.25
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,102.88
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,125.5
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.0
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,58.5
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,77.62
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.56
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.19
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.56
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68002
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81772
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8548
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (Min),A,17.62
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (Max),A,8.88
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,busbar,,N Current (Min),A,36.5
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,busbar,,N Current (Max),A,52.5
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (Min),A,72.88
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (Max),A,103.12
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (Min),A,111.62
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (Max),A,134.88
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.25
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (Min),A,69.88
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (Max),A,88.25
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T02:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.75
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89212
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94788
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96185
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (Min),A,36.25
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (Max),A,51.25
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,44.25
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,66.75
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,90.25
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,109.38
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,126.12
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.0
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.5
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.25
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.0
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.25
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76641
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84884
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86816
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (Min),A,16.0
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (Max),A,9.62
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,busbar,,N Current (Min),A,38.75
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,busbar,,N Current (Max),A,54.5
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.75
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (Min),A,73.0
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (Max),A,97.38
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (Min),A,117.38
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (Max),A,135.62
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (Min),A,70.25
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (Max),A,84.62
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T02:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.25
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88351
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95312
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9585
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (Min),A,42.62
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (Max),A,56.5
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,49.25
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,63.12
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,96.38
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.38
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,110.25
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,131.75
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,118.88
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.88
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.5
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.5
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.69
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77307
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79602
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89667
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (Min),A,15.5
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (Max),A,8.25
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.12
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,busbar,,N Current (Min),A,41.38
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,busbar,,N Current (Max),A,57.62
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.38
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (Min),A,69.25
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (Max),A,108.5
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (Min),A,117.38
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (Max),A,138.88
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.75
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (Min),A,65.12
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (Max),A,81.12
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T01:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.31
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88403
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95752
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96356
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (Min),A,36.88
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (Max),A,55.75
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,48.5
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.75
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.88
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.38
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,111.25
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,136.38
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,120.62
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.75
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.88
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.94
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-44.25
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.38
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7532
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7836
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85388
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (Min),A,12.12
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (Max),A,7.88
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.0
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,busbar,,N Current (Min),A,39.5
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,busbar,,N Current (Max),A,59.25
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (Min),A,72.12
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (Max),A,95.38
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (Min),A,117.75
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (Max),A,146.75
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (Min),A,64.38
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (Max),A,85.62
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T01:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.19
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89825
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95718
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9635
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (Min),A,39.62
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (Max),A,59.5
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,47.5
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,64.38
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,93.62
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.62
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,113.0
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,134.12
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,120.0
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.75
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.75
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.81
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.19
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.94
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75555
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.858
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87027
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (Min),A,12.12
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (Max),A,8.75
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
