Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,busbar,,N Current (Min),A,43.5
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,busbar,,N Current (Max),A,59.62
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.12
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (Min),A,71.12
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (Max),A,103.5
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (Min),A,122.5
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (Max),A,143.0
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (Min),A,69.75
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (Max),A,83.12
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T01:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.31
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89731
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95422
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96033
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (Min),A,34.0
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (Max),A,65.0
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,50.0
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,70.38
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,94.25
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.88
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,115.25
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,136.5
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,122.5
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.75
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.38
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.31
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.5
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80261
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85257
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8836
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (Min),A,15.75
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (Max),A,9.0
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,busbar,,N Current (Min),A,40.75
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,busbar,,N Current (Max),A,66.38
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.38
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (Min),A,76.25
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (Max),A,105.38
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (Min),A,125.62
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (Max),A,145.25
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (Min),A,65.88
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (Max),A,88.0
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T01:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.81
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87521
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94156
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95673
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (Min),A,32.75
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (Max),A,61.75
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,46.0
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,70.25
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.88
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.38
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,106.62
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,132.88
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.62
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.38
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.94
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.38
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81503
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85876
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87646
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (Min),A,15.5
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (Max),A,8.88
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.38
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,busbar,,N Current (Min),A,38.12
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,busbar,,N Current (Max),A,65.0
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.38
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (Min),A,76.38
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (Max),A,98.88
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (Min),A,116.38
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (Max),A,141.75
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.25
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (Min),A,64.38
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (Max),A,92.62
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T01:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.88
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89532
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95346
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97366
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (Min),A,31.12
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (Max),A,51.88
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,42.75
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,74.38
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,93.5
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.75
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,105.25
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,138.25
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.62
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,64.75
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.12
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.94
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.06
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81894
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8536
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86178
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (Min),A,17.88
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (Max),A,9.25
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,busbar,,N Current (Min),A,37.62
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,busbar,,N Current (Max),A,57.88
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.62
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (Min),A,83.0
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (Max),A,105.75
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (Min),A,114.0
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (Max),A,148.12
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.75
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (Min),A,76.5
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (Max),A,93.88
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T01:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.0
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90021
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95962
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98257
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (Min),A,31.75
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (Max),A,53.62
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,41.75
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,71.5
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,92.88
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.25
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,116.38
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,147.75
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,129.0
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,71.12
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.88
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.62
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.44
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.56
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7557
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81125
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88748
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (Min),A,13.75
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (Max),A,9.38
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,busbar,,N Current (Min),A,38.62
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,busbar,,N Current (Max),A,58.62
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.38
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (Min),A,79.62
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (Max),A,104.75
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (Min),A,124.38
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (Max),A,156.0
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.62
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (Min),A,82.5
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (Max),A,104.5
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T00:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.69
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90533
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9545
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97498
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (Min),A,31.75
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (Max),A,48.38
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,38.75
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,77.62
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,99.5
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.75
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,112.62
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,131.0
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,121.25
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,69.25
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.0
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.62
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.19
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.69
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67572
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81878
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90005
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (Min),A,15.5
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (Max),A,9.38
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,busbar,,N Current (Min),A,38.0
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,busbar,,N Current (Max),A,52.12
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.88
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (Min),A,86.75
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (Max),A,107.38
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (Min),A,121.25
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (Max),A,140.88
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (Min),A,81.12
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (Max),A,98.62
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T00:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.38
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87802
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95071
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97461
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (Min),A,33.88
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (Max),A,55.75
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,42.25
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,67.12
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,95.12
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.62
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,109.0
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,138.12
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,121.12
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.12
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,82.62
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.38
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.69
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.82
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74484
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84878
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90799
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (Min),A,16.25
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (Max),A,9.62
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.5
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,busbar,,N Current (Min),A,39.75
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,busbar,,N Current (Max),A,59.62
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (Min),A,74.5
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (Max),A,106.0
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (Min),A,118.12
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (Max),A,148.88
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (Min),A,73.0
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (Max),A,97.0
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T00:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.0
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88733
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95703
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96164
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (Min),A,38.0
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (Max),A,67.75
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,53.25
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,68.5
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.12
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,116.62
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,142.38
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,126.38
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,72.75
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.5
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7481
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89728
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87845
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (Min),A,17.38
