Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (Max),A,10.25
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,busbar,,N Current (Min),A,42.88
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,busbar,,N Current (Max),A,70.5
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (Min),A,74.88
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (Max),A,99.25
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (Min),A,127.5
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (Max),A,151.5
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.62
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (Min),A,72.0
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (Max),A,86.75
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T00:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.88
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88568
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95398
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96228
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (Min),A,39.88
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (Max),A,62.25
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,47.88
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,71.12
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,90.38
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.38
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,112.75
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,137.25
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,124.0
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.38
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,83.25
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.25
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.75
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.19
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81738
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88055
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.862
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (Min),A,17.0
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (Max),A,10.25
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,busbar,,N Current (Min),A,44.25
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,busbar,,N Current (Max),A,65.38
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.38
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (Min),A,80.88
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (Max),A,103.75
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (Min),A,121.88
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (Max),A,148.12
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (Min),A,74.0
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (Max),A,99.25
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T00:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.94
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92041
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93918
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95383
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (Min),A,36.38
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (Max),A,60.12
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,42.5
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,81.0
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,123.62
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.5
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,103.5
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,121.38
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.38
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,68.62
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,83.25
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.25
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.06
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.19
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.0
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81656
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85266
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91995
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (Min),A,16.25
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (Max),A,12.25
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,busbar,,N Current (Min),A,41.38
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,busbar,,N Current (Max),A,59.88
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.75
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (Min),A,88.0
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (Max),A,136.75
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (Min),A,113.25
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (Max),A,134.88
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (Min),A,82.38
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (Max),A,103.25
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-16T00:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93689
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9505
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96429
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (Min),A,33.62
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (Max),A,57.75
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,43.25
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,93.38
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,128.0
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,109.12
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,100.75
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,131.38
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.25
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,70.62
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,94.62
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.75
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85953
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89691
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8742
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (Min),A,15.25
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (Max),A,9.5
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,busbar,,N Current (Min),A,40.62
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,busbar,,N Current (Max),A,58.25
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (Min),A,103.0
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (Max),A,135.0
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.25
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (Min),A,112.0
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (Max),A,148.88
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.62
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (Min),A,82.62
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (Max),A,105.38
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T23:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93472
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96393
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97028
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (Min),A,37.62
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (Max),A,58.38
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,45.75
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,95.88
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,127.62
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.25
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,107.25
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,154.25
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,132.38
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,79.5
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,105.5
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.62
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.81
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.06
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83291
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88766
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85885
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (Min),A,16.5
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (Max),A,10.25
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,busbar,,N Current (Min),A,42.75
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,busbar,,N Current (Max),A,62.75
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.25
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (Min),A,104.25
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (Max),A,141.88
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (Min),A,117.38
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (Max),A,168.88
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.12
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (Min),A,91.75
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (Max),A,117.0
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.12
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T23:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.06
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94156
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96197
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96893
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (Min),A,40.0
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (Max),A,58.62
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,48.38
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,103.0
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,136.88
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.38
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,121.25
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,148.25
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,133.0
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,76.25
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,102.5
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.88
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.44
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.0
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.62
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77612
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90619
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93365
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (Min),A,20.62
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (Max),A,14.5
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,busbar,,N Current (Min),A,45.88
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,busbar,,N Current (Max),A,57.0
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.25
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (Min),A,115.25
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (Max),A,143.75
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.38
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (Min),A,134.75
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (Max),A,168.12
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (Min),A,98.38
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (Max),A,123.88
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T23:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94842
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95877
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96002
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (Min),A,37.12
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (Max),A,71.38
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,52.38
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,101.88
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,155.88
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,122.75
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,118.0
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,156.12
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,128.12
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,76.88
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,100.75
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.12
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.94
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80996
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93896
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96429
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (Min),A,20.62
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (Max),A,15.75
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,busbar,,N Current (Min),A,44.62
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,busbar,,N Current (Max),A,68.88
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.12
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (Min),A,110.0
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (Max),A,168.5
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.75
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (Min),A,127.5
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (Max),A,179.12
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.38
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (Min),A,98.62
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (Max),A,125.5
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.75
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T23:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.38
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93918
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95126
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97192
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (Min),A,36.75
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (Max),A,52.0
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,41.25
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,102.0
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,129.88
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.0
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,107.38
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,135.88
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,120.75
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,85.38
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,112.5
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.75
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.56
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.62
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79019
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90564
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9646
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
