Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (Min),A,29.38
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (Max),A,17.5
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,busbar,,N Current (Min),A,44.62
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,busbar,,N Current (Max),A,56.75
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.62
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (Min),A,109.5
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (Max),A,139.12
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (Min),A,119.88
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (Max),A,154.62
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.12
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (Min),A,109.38
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (Max),A,141.5
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T23:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94327
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95111
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96493
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (Min),A,40.5
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (Max),A,52.75
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,45.25
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,105.12
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,132.88
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,117.25
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,106.25
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,135.12
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,120.75
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,86.88
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,126.75
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.38
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.88
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81247
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89993
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97394
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (Min),A,28.38
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (Max),A,21.0
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,busbar,,N Current (Min),A,46.5
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,busbar,,N Current (Max),A,58.5
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.38
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (Min),A,115.88
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (Max),A,146.5
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.75
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (Min),A,120.5
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (Max),A,154.25
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.38
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (Min),A,113.5
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (Max),A,157.62
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.88
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T23:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.25
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91968
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95248
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97229
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (Min),A,41.25
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (Max),A,50.75
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,45.0
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,97.88
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,118.62
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.12
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,113.38
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,138.38
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,125.5
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,82.75
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,110.88
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.5
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.5
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90192
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90851
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98059
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (Min),A,40.75
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (Max),A,22.0
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,busbar,,N Current (Min),A,49.5
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,busbar,,N Current (Max),A,58.75
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.25
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (Min),A,108.62
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (Max),A,148.12
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (Min),A,123.75
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (Max),A,158.62
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.62
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (Min),A,117.25
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (Max),A,141.62
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T22:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.0
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92828
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96081
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97412
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (Min),A,43.75
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (Max),A,63.12
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,51.38
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,99.25
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,136.62
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.5
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,127.5
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,155.38
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,139.75
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,81.88
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,109.5
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.75
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94659
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91418
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98434
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (Min),A,36.38
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (Max),A,23.0
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,busbar,,N Current (Min),A,51.0
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,busbar,,N Current (Max),A,61.62
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.62
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (Min),A,116.62
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (Max),A,152.12
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.25
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (Min),A,143.25
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (Max),A,175.5
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.12
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (Min),A,116.5
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (Max),A,146.25
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T22:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94018
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95868
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96915
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (Min),A,45.12
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (Max),A,63.62
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,51.38
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,110.38
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,144.25
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,123.25
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,118.88
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,149.75
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,134.75
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,82.5
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,110.0
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.88
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97195
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92157
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98206
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (Min),A,34.38
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (Max),A,21.38
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,busbar,,N Current (Min),A,53.12
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,busbar,,N Current (Max),A,66.75
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.25
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (Min),A,130.75
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (Max),A,163.75
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.38
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (Min),A,136.75
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (Max),A,168.38
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.75
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (Min),A,120.5
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (Max),A,146.12
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.25
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T22:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.31
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94101
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95944
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97986
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (Min),A,45.62
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (Max),A,61.88
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,50.75
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,114.75
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,144.88
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,126.88
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,125.62
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,164.5
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,141.38
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,83.88
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,133.62
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.62
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96378
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94137
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97974
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (Min),A,38.38
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (Max),A,24.75
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,busbar,,N Current (Min),A,55.38
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,busbar,,N Current (Max),A,68.62
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (Min),A,134.75
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (Max),A,164.62
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.38
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (Min),A,138.88
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (Max),A,179.5
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.25
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (Min),A,128.38
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (Max),A,171.0
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T22:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94672
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95731
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98572
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (Min),A,45.62
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (Max),A,65.88
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,50.62
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,114.38
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,160.0
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,130.38
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,128.0
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,159.0
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,140.38
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,104.62
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,137.38
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.38
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96551
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95944
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97842
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,1,N Current (Min),A,34.75
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,1,N Current (Max),A,21.25
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,busbar,,N Current (Min),A,56.0
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,busbar,,N Current (Max),A,73.75
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.62
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (Min),A,136.12
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (Max),A,184.5
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (Min),A,143.5
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (Max),A,189.12
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.25
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (Min),A,141.0
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (Max),A,178.0
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.12
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T22:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95547
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95435
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98172
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (Min),A,46.25
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (Max),A,63.5
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,53.88
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,117.12
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,153.38
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,134.88
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,129.88
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,163.5
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,140.12
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,102.0
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,131.25
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9505
