Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95154
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98166
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,1,N Current (Min),A,38.88
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,1,N Current (Max),A,25.38
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,busbar,,N Current (Min),A,58.5
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,busbar,,N Current (Max),A,68.12
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.75
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (Min),A,136.75
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (Max),A,172.88
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.75
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (Min),A,148.12
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (Max),A,188.12
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (Min),A,143.12
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (Max),A,171.75
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.88
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T22:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96039
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95978
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9837
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (Min),A,49.62
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (Max),A,69.88
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,56.38
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,133.12
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,172.25
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,149.0
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,131.0
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,180.12
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,147.75
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,117.0
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,144.88
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.88
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96747
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96353
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96762
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,1,N Current (Min),A,25.75
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,1,N Current (Max),A,17.38
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,busbar,,N Current (Min),A,61.0
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,busbar,,N Current (Max),A,77.62
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.62
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (Min),A,154.25
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (Max),A,198.88
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (Min),A,153.62
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (Max),A,198.0
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.62
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (Min),A,148.25
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (Max),A,178.62
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.25
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T21:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96963
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97201
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98911
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (Min),A,50.62
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (Max),A,74.75
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,61.38
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,132.0
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,192.25
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,167.62
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,143.88
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,191.75
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,163.5
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,112.75
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,160.75
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,138.62
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96191
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95441
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96271
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (Min),A,34.88
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (Max),A,19.0
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,busbar,,N Current (Min),A,61.12
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,busbar,,N Current (Max),A,84.62
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.62
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (Min),A,151.62
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (Max),A,223.25
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.62
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (Min),A,162.25
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (Max),A,217.38
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.25
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (Min),A,146.0
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (Max),A,193.12
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T21:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96939
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97415
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98828
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (Min),A,53.38
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (Max),A,80.0
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,64.88
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,150.5
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,182.88
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,168.0
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,149.5
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,196.62
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,171.12
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,112.75
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,143.5
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,128.88
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95666
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9393
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98087
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (Min),A,42.38
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (Max),A,29.25
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,busbar,,N Current (Min),A,63.5
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,busbar,,N Current (Max),A,77.88
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.75
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (Min),A,171.0
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (Max),A,204.62
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.88
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (Min),A,164.62
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (Max),A,224.88
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.12
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (Min),A,156.5
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (Max),A,186.25
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.88
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T21:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96753
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97345
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98737
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (Min),A,60.0
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (Max),A,93.88
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,77.5
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,131.12
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,193.25
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,165.75
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,155.88
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,205.62
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,177.38
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,105.88
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,125.62
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.38
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96799
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94537
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (Min),A,50.62
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (Max),A,35.38
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,busbar,,N Current (Min),A,64.25
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,busbar,,N Current (Max),A,86.62
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.88
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (Min),A,152.62
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (Max),A,219.88
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.88
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (Min),A,179.75
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (Max),A,232.0
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.62
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (Min),A,151.88
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (Max),A,186.12
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.12
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T21:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95929
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9711
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98596
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (Min),A,54.5
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (Max),A,81.38
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,64.88
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,125.88
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,167.25
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,146.5
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,149.88
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,198.25
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,171.12
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,107.25
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,135.0
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,118.12
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9613
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96085
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97903
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,1,N Current (Min),A,48.12
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,1,N Current (Max),A,28.25
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,busbar,,N Current (Min),A,63.38
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,busbar,,N Current (Max),A,96.12
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.62
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (Min),A,147.25
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (Max),A,187.75
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (Min),A,170.0
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (Max),A,254.62
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.25
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (Min),A,142.25
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (Max),A,177.88
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.38
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T21:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96445
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97226
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98807
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (Min),A,53.38
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (Max),A,87.38
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,66.38
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,134.25
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,183.0
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,152.88
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,155.25
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,202.88
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,172.25
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,103.38
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,136.75
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.88
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97098
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95044
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98053
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,1,N Current (Min),A,50.12
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,1,N Current (Max),A,30.5
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,busbar,,N Current (Min),A,64.75
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,busbar,,N Current (Max),A,78.0
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.75
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (Min),A,156.0
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (Max),A,204.62
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.12
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (Min),A,172.0
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (Max),A,224.25
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.75
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (Min),A,149.25
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (Max),A,194.12
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.12
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T21:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96316
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97644
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98679
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (Min),A,62.38
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (Max),A,88.25
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,73.12
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,139.75
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,185.5
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,158.5
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,165.25
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,210.5
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,187.5
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,109.5
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,133.25
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.75
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
