Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97415
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96072
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98154
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,1,N Current (Min),A,41.0
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,1,N Current (Max),A,27.12
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,busbar,,N Current (Min),A,67.0
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,busbar,,N Current (Max),A,84.75
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (Min),A,162.5
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (Max),A,210.88
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.12
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (Min),A,183.0
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (Max),A,236.5
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (Min),A,150.75
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (Max),A,182.38
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.38
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T20:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97018
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97412
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98465
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (Min),A,56.62
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (Max),A,91.0
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,71.75
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,143.0
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,203.88
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,167.5
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,159.88
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,188.75
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,175.5
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,108.0
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,143.25
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,121.12
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96957
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96219
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98236
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,1,N Current (Min),A,33.0
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,1,N Current (Max),A,23.75
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,busbar,,N Current (Min),A,65.62
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,busbar,,N Current (Max),A,91.5
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.38
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (Min),A,165.12
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (Max),A,226.12
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.25
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (Min),A,180.5
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (Max),A,222.25
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.38
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (Min),A,149.0
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (Max),A,183.25
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.12
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T20:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97519
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96753
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98618
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (Min),A,55.88
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (Max),A,97.0
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,72.0
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,150.88
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,217.12
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,181.75
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,150.62
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,179.62
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,164.0
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,119.0
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,153.38
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,137.12
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96332
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9682
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97235
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,1,N Current (Min),A,33.25
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,1,N Current (Max),A,19.38
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,busbar,,N Current (Min),A,66.62
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,busbar,,N Current (Max),A,96.75
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.12
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (Min),A,172.38
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (Max),A,240.75
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.38
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (Min),A,172.38
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (Max),A,213.38
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.75
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (Min),A,152.0
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (Max),A,189.12
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.25
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T20:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9791
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97522
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (Min),A,56.5
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (Max),A,114.75
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,73.12
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,165.0
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,251.5
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,194.25
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,165.38
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,195.38
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,175.75
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,134.88
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,168.25
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,150.75
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98093
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97119
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96857
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,1,N Current (Min),A,29.88
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,1,N Current (Max),A,17.12
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,busbar,,N Current (Min),A,68.75
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,busbar,,N Current (Max),A,120.0
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.38
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (Min),A,190.38
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (Max),A,286.75
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.62
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (Min),A,185.25
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (Max),A,231.62
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.75
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (Min),A,171.38
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (Max),A,202.12
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.38
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T20:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98196
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97848
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99014
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (Min),A,61.38
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (Max),A,106.0
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,77.5
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,183.62
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,253.12
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,214.38
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,158.75
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,202.62
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,179.75
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,145.12
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,172.12
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,159.25
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96957
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97504
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95856
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,1,N Current (Min),A,25.75
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,1,N Current (Max),A,17.12
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,busbar,,N Current (Min),A,69.38
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,busbar,,N Current (Max),A,108.25
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.38
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (Min),A,204.25
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (Max),A,279.12
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.75
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (Min),A,179.12
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (Max),A,238.12
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.88
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (Min),A,178.12
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (Max),A,206.5
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.12
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T20:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98175
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98239
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (Min),A,54.38
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (Max),A,121.62
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,77.38
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,173.25
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,271.75
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,219.5
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,181.12
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,217.5
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,197.12
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,150.0
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,202.38
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,174.5
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98053
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96023
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96152
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,1,N Current (Min),A,33.0
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,1,N Current (Max),A,18.75
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,busbar,,N Current (Min),A,68.88
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,busbar,,N Current (Max),A,120.5
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.12
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (Min),A,205.0
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (Max),A,292.0
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.38
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (Min),A,198.5
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (Max),A,249.12
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.25
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (Min),A,181.88
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (Max),A,245.75
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.38
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T20:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97818
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9855
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (Min),A,55.62
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (Max),A,83.5
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,64.75
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,176.38
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,230.75
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,197.75
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,199.88
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,236.75
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,217.12
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,154.5
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,190.62
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,172.0
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97845
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9566
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98352
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,1,N Current (Min),A,43.12
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,1,N Current (Max),A,30.25
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,busbar,,N Current (Min),A,67.0
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,busbar,,N Current (Max),A,89.12
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.12
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (Min),A,201.62
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (Max),A,263.5
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.75
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (Min),A,218.75
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (Max),A,260.12
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.38
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (Min),A,205.12
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (Max),A,236.5
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.75
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T19:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98019
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98291
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (Min),A,54.88
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (Max),A,81.38
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,62.25
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,184.0
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,232.62
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,206.0
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,186.5
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,216.88
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,200.5
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,173.25
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,225.0
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,195.0
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
