Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9765
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96823
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97574
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,1,N Current (Min),A,67.38
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,1,N Current (Max),A,27.88
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.5
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,busbar,,N Current (Min),A,67.25
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,busbar,,N Current (Max),A,108.12
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.88
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (Min),A,209.38
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (Max),A,258.38
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (Min),A,212.12
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (Max),A,263.88
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.12
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (Min),A,218.5
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (Max),A,286.25
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.62
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T19:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97919
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9841
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99698
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (Min),A,53.88
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (Max),A,76.62
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,65.62
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,163.0
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,230.38
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,195.88
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,186.88
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,236.75
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,202.0
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,191.38
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,245.0
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,221.0
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97919
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98337
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96912
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,1,N Current (Min),A,35.5
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,1,N Current (Max),A,19.12
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,busbar,,N Current (Min),A,66.12
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,busbar,,N Current (Max),A,97.25
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.88
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (Min),A,190.62
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (Max),A,255.62
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.62
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (Min),A,218.75
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (Max),A,281.25
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (Min),A,228.0
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (Max),A,293.38
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.38
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T19:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97928
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98334
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9971
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (Min),A,56.5
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (Max),A,87.25
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,69.0
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,182.0
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,223.0
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,201.38
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,183.0
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,231.75
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,205.88
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,214.0
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,247.75
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,229.62
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98788
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9621
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9761
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,1,N Current (Min),A,36.25
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,1,N Current (Max),A,20.75
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,busbar,,N Current (Min),A,67.5
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,busbar,,N Current (Max),A,113.38
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (Min),A,209.88
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (Max),A,266.62
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (Min),A,205.62
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (Max),A,257.88
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.62
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (Min),A,247.38
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (Max),A,290.12
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T19:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98309
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98547
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99637
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (Min),A,54.88
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (Max),A,86.5
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,63.75
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,179.75
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,237.25
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,206.62
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,197.25
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,259.12
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,224.88
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,154.25
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,243.62
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,211.5
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98926
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96683
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98041
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,1,N Current (Min),A,46.0
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,1,N Current (Max),A,22.0
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.75
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,busbar,,N Current (Min),A,68.88
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,busbar,,N Current (Max),A,111.88
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (Min),A,213.62
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (Max),A,302.88
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.12
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (Min),A,221.25
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (Max),A,283.0
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.75
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (Min),A,195.75
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (Max),A,290.75
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.25
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T19:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98282
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,57.0
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (Min),A,58.88
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (Max),A,96.75
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,73.38
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,183.38
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,239.5
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,209.12
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,215.88
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,266.25
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,241.62
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,158.38
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,196.25
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,176.0
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98471
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98178
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98437
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,1,N Current (Min),A,46.0
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,1,N Current (Max),A,25.12
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,busbar,,N Current (Min),A,68.38
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,busbar,,N Current (Max),A,94.25
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.62
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (Min),A,213.5
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (Max),A,286.38
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.88
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (Min),A,238.12
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (Max),A,313.88
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.62
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (Min),A,203.5
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (Max),A,256.12
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.38
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T19:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97653
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98828
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99637
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,61.0
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (Min),A,56.38
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (Max),A,88.12
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,71.25
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,158.38
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,226.25
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,194.88
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,235.12
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,281.75
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,257.75
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,160.75
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,220.62
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,191.0
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98956
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98343
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98648
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,1,N Current (Min),A,41.38
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,1,N Current (Max),A,24.38
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,busbar,,N Current (Min),A,70.75
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,busbar,,N Current (Max),A,102.5
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.88
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (Min),A,195.0
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (Max),A,271.0
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.88
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (Min),A,265.12
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (Max),A,338.5
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.88
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (Min),A,205.12
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (Max),A,278.12
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T18:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98364
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9877
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99554
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,57.0
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (Min),A,54.88
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (Max),A,94.5
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,75.88
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,181.62
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,247.5
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,214.75
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,224.38
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,264.12
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,240.25
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,149.25
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,224.62
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,177.75
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99265
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98166
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99289
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,1,N Current (Min),A,78.38
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,1,N Current (Max),A,38.25
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,116.12
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,busbar,,N Current (Min),A,69.0
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,busbar,,N Current (Max),A,98.62
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.25
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (Min),A,213.62
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (Max),A,297.5
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.25
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (Min),A,251.38
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (Max),A,311.75
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.62
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (Min),A,217.0
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (Max),A,304.75
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.88
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T18:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98502
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98892
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99738
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,59.0
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (Min),A,52.88
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (Max),A,81.75
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,62.62
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,178.62
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,243.88
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,215.88
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,222.62
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,268.0
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,247.12
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,170.88
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,272.0
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,220.62
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
