Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98923
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97443
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,1,N Current (Min),A,83.75
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,1,N Current (Max),A,46.62
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,121.75
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,busbar,,N Current (Min),A,68.0
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,busbar,,N Current (Max),A,129.25
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.12
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (Min),A,209.5
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (Max),A,275.12
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.38
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (Min),A,252.88
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (Max),A,309.75
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (Min),A,249.38
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (Max),A,357.12
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.62
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T18:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98163
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98801
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,59.0
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (Min),A,52.62
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (Max),A,80.62
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,59.25
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,178.88
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,222.38
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,198.0
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,217.62
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,285.5
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,249.25
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,181.88
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,237.5
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,207.38
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98709
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97436
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98868
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,1,N Current (Min),A,59.25
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,1,N Current (Max),A,32.12
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,busbar,,N Current (Min),A,64.12
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,busbar,,N Current (Max),A,98.25
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.88
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (Min),A,210.62
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (Max),A,263.38
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.75
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (Min),A,248.0
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (Max),A,317.5
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (Min),A,234.75
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (Max),A,311.0
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.75
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T18:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97876
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98871
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99741
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,61.0
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (Min),A,51.5
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (Max),A,82.0
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,61.0
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,169.0
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,234.5
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,197.62
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,229.75
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,291.5
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,256.0
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,195.75
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,245.12
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,217.62
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9902
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98117
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98584
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,1,N Current (Min),A,44.12
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,1,N Current (Max),A,25.38
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,busbar,,N Current (Min),A,65.5
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,busbar,,N Current (Max),A,97.12
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (Min),A,209.5
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (Max),A,278.5
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.88
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (Min),A,261.62
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (Max),A,328.38
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.12
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (Min),A,237.25
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (Max),A,300.75
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.38
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T18:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98264
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99066
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99741
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,63.0
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (Min),A,50.75
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (Max),A,78.5
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,59.0
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,186.5
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,254.0
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,216.12
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,241.75
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,287.0
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,263.38
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,189.12
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,255.25
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,223.88
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99304
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99213
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98529
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (Min),A,30.12
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (Max),A,18.38
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,busbar,,N Current (Min),A,63.0
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,busbar,,N Current (Max),A,85.0
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.75
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (Min),A,224.75
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (Max),A,309.75
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (Min),A,279.12
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (Max),A,333.0
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.75
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (Min),A,240.12
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (Max),A,309.12
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.38
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T18:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98416
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99069
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99725
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,63.0
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (Min),A,52.0
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (Max),A,93.75
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,63.75
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,197.5
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,281.38
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,233.88
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,222.25
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,303.5
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,265.38
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,190.5
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,243.0
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,212.75
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99271
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98956
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98669
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (Min),A,42.88
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (Max),A,21.38
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.75
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,busbar,,N Current (Min),A,63.75
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,busbar,,N Current (Max),A,96.88
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.12
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (Min),A,237.0
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (Max),A,322.5
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.38
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (Min),A,257.12
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (Max),A,341.38
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.38
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (Min),A,240.62
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (Max),A,296.25
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T17:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98434
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9968
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,63.0
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (Min),A,57.75
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (Max),A,97.12
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,74.88
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,194.62
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,277.88
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,233.12
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,220.75
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,305.12
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,265.0
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,183.0
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,222.38
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,196.62
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99133
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98523
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99081
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (Min),A,38.62
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (Max),A,26.38
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,busbar,,N Current (Min),A,67.5
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,busbar,,N Current (Max),A,106.38
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (Min),A,239.75
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (Max),A,326.12
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.88
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (Min),A,255.75
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (Max),A,336.0
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.75
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (Min),A,228.0
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (Max),A,272.75
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.38
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T17:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98163
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,64.0
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (Min),A,55.88
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (Max),A,114.25
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,78.0
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,186.12
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,274.5
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,219.88
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,230.5
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,293.88
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,269.38
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,155.5
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,218.25
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,190.62
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98773
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98437
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (Min),A,52.38
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (Max),A,35.88
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,busbar,,N Current (Min),A,65.0
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,busbar,,N Current (Max),A,106.25
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.62
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (Min),A,220.0
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (Max),A,311.25
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (Min),A,249.5
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (Max),A,328.75
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.38
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (Min),A,211.88
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (Max),A,284.12
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.12
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T17:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98254
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98773
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,58.0
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (Min),A,77.5
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (Max),A,133.75
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,100.88
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,190.75
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,291.12
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,225.38
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,215.12
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,273.0
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,243.88
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,124.62
