Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,173.5
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,145.12
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98602
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98169
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99316
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (Min),A,59.25
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (Max),A,39.25
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,busbar,,N Current (Min),A,67.75
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,busbar,,N Current (Max),A,131.75
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.38
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (Min),A,225.75
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (Max),A,327.0
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.62
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (Min),A,237.38
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (Max),A,303.12
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (Min),A,182.0
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (Max),A,244.88
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.75
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T17:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97436
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98737
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,57.0
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (Min),A,56.88
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (Max),A,113.75
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,73.0
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,154.12
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,247.62
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,199.62
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,218.25
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,268.75
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,239.25
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,127.88
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,183.75
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,162.0
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98422
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98621
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99197
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (Min),A,50.25
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (Max),A,27.62
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,busbar,,N Current (Min),A,63.0
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,busbar,,N Current (Max),A,104.0
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.25
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (Min),A,189.5
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (Max),A,277.75
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.12
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (Min),A,246.62
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (Max),A,304.12
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.12
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (Min),A,182.25
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (Max),A,250.62
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.75
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T17:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97675
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98746
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99554
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,57.0
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (Min),A,62.38
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (Max),A,109.12
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,80.25
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,167.0
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,229.5
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,195.5
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,221.0
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,262.88
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,240.12
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,131.12
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,164.75
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,148.88
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98007
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98514
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98685
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (Min),A,53.38
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (Max),A,33.12
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,busbar,,N Current (Min),A,63.25
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,busbar,,N Current (Max),A,92.88
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (Min),A,207.38
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (Max),A,264.12
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.25
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (Min),A,247.12
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (Max),A,293.38
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.88
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (Min),A,175.75
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (Max),A,233.75
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.38
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T17:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96924
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9859
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,56.0
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (Min),A,67.12
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (Max),A,99.5
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,82.12
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,140.5
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,193.88
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,170.75
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,206.88
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,268.0
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,235.5
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,113.75
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,163.25
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,135.12
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96744
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98697
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98685
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (Min),A,53.62
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (Max),A,33.12
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,busbar,,N Current (Min),A,64.25
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,busbar,,N Current (Max),A,97.25
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (Min),A,168.12
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (Max),A,223.75
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.62
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (Min),A,235.5
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (Max),A,307.62
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.12
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (Min),A,148.5
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (Max),A,226.5
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T16:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97494
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98175
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99228
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (Min),A,61.88
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (Max),A,113.75
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,84.75
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,149.38
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,227.5
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,189.5
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,185.75
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,240.38
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,213.38
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,111.38
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,152.25
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,131.12
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94638
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97552
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98749
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (Min),A,44.25
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (Max),A,32.25
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,busbar,,N Current (Min),A,58.5
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,busbar,,N Current (Max),A,96.88
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (Min),A,182.88
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (Max),A,244.62
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.62
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (Min),A,207.25
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (Max),A,268.25
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (Min),A,158.75
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (Max),A,205.88
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.38
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T16:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97232
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97998
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99457
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (Min),A,50.0
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (Max),A,89.12
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,65.12
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,148.62
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,205.62
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,178.25
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,181.62
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,222.88
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,202.12
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,123.0
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,178.38
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,148.12
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8996
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97626
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9895
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (Min),A,69.0
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (Max),A,40.88
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,busbar,,N Current (Min),A,58.38
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,busbar,,N Current (Max),A,85.0
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.38
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (Min),A,164.0
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (Max),A,222.75
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.12
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (Min),A,202.38
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (Max),A,254.0
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.38
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (Min),A,168.25
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (Max),A,242.25
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.25
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T16:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97317
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98093
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99448
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (Min),A,54.0
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (Max),A,92.25
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,68.75
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,158.75
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,219.38
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,182.88
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,183.25
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,234.12
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,204.88
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,109.5
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,165.12
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,141.0
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.44
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89639
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95669
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99039
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (Min),A,59.5
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (Max),A,40.12
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,busbar,,N Current (Min),A,55.75
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,busbar,,N Current (Max),A,77.12
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.38
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (Min),A,173.88
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (Max),A,233.88
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.25
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (Min),A,204.25
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (Max),A,261.62
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.62
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (Min),A,150.75
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (Max),A,224.88
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.75
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T16:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97201
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98334
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99448
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (Min),A,48.88
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (Max),A,90.0
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,71.62
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,148.38
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,209.12
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,178.38
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,192.25
