Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,242.5
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,213.12
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,110.38
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,158.88
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,135.75
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92273
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91046
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97815
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (Min),A,38.5
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (Max),A,22.88
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,busbar,,N Current (Min),A,54.0
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,busbar,,N Current (Max),A,85.38
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.75
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (Min),A,162.5
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (Max),A,223.62
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.62
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (Min),A,206.12
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (Max),A,255.0
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.62
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (Min),A,145.62
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (Max),A,198.88
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.25
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T16:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96921
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98187
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (Min),A,61.25
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (Max),A,100.62
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,79.0
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,145.5
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,196.5
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,168.25
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,190.38
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,247.12
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,215.25
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,105.62
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,145.12
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,123.75
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.69
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91952
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91714
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97983
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,1,N Current (Min),A,39.5
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,1,N Current (Max),A,25.12
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,busbar,,N Current (Min),A,56.38
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,busbar,,N Current (Max),A,90.0
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (Min),A,158.88
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (Max),A,216.12
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.75
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (Min),A,206.88
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (Max),A,259.62
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (Min),A,140.62
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (Max),A,184.25
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.38
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T16:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97177
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97595
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (Min),A,51.12
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (Max),A,95.0
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,75.0
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,133.75
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,213.12
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,174.5
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,170.12
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,217.0
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,196.62
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,117.5
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,148.75
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.75
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93478
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93674
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98029
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,1,N Current (Min),A,36.12
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,1,N Current (Max),A,23.5
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,busbar,,N Current (Min),A,57.25
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,busbar,,N Current (Max),A,96.0
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (Min),A,152.38
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (Max),A,232.12
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.25
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (Min),A,180.25
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (Max),A,234.62
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (Min),A,149.5
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (Max),A,188.38
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.88
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T15:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96539
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97903
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99161
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (Min),A,61.62
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (Max),A,94.12
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,77.38
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,125.5
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,184.5
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,151.0
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,183.0
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,228.5
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,202.5
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,85.0
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,146.25
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.62
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93375
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96847
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98083
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,1,N Current (Min),A,36.62
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,1,N Current (Max),A,23.0
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,busbar,,N Current (Min),A,57.62
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,busbar,,N Current (Max),A,94.88
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (Min),A,143.75
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (Max),A,203.25
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.12
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (Min),A,194.12
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (Max),A,258.88
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.75
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (Min),A,124.38
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (Max),A,185.25
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.38
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T15:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96823
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97913
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (Min),A,56.62
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (Max),A,97.38
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,78.5
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,126.62
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,183.38
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,158.38
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,180.5
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,216.88
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,196.5
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,93.38
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,133.0
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.25
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94345
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93405
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98157
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,1,N Current (Min),A,34.12
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,1,N Current (Max),A,24.38
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,busbar,,N Current (Min),A,56.25
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,busbar,,N Current (Max),A,93.25
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.62
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (Min),A,145.88
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (Max),A,214.38
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.12
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (Min),A,194.25
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (Max),A,236.0
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.75
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (Min),A,131.62
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (Max),A,177.0
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T15:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94299
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9758
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (Min),A,42.0
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (Max),A,77.62
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,55.5
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,113.62
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,156.62
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,128.0
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,169.25
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,199.12
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,181.5
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,98.5
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,150.12
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,118.75
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93744
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94177
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97848
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,1,N Current (Min),A,40.88
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,1,N Current (Max),A,21.5
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,busbar,,N Current (Min),A,51.12
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,busbar,,N Current (Max),A,80.12
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.25
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (Min),A,132.0
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (Max),A,179.12
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (Min),A,179.88
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (Max),A,234.75
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.62
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (Min),A,129.5
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (Max),A,180.0
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.12
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T15:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95416
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99179
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (Min),A,41.25
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (Max),A,73.75
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,55.25
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,117.38
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,163.5
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,134.88
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,154.12
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,183.88
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,167.75
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,90.75
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,172.38
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.62
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.12
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86481
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92535
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98389
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (Min),A,42.75
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (Max),A,28.25
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,busbar,,N Current (Min),A,50.5
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,busbar,,N Current (Max),A,86.5
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.38
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (Min),A,130.38
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (Max),A,175.75
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (Min),A,162.88
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (Max),A,205.88
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.38
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (Min),A,129.75
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (Max),A,211.5
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T15:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95621
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97839
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (Min),A,43.88
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (Max),A,93.62
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,67.0
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,117.12
