Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,153.5
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,135.12
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,173.62
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,217.25
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,194.12
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,92.0
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,146.12
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.25
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.62
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91867
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91913
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98608
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (Min),A,43.75
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (Max),A,27.88
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,busbar,,N Current (Min),A,52.0
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,busbar,,N Current (Max),A,83.38
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.75
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (Min),A,130.75
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (Max),A,180.12
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.62
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (Min),A,184.88
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (Max),A,237.25
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.62
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (Min),A,121.62
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (Max),A,183.75
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T15:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95877
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98346
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (Min),A,58.25
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (Max),A,93.88
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,77.75
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,120.38
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,163.0
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,138.75
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,194.62
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,223.88
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,208.12
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,93.88
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,132.88
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,111.0
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96756
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94159
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (Min),A,42.12
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (Max),A,30.88
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,busbar,,N Current (Min),A,54.0
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,busbar,,N Current (Max),A,88.38
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.75
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (Min),A,140.62
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (Max),A,183.0
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.38
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (Min),A,207.88
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (Max),A,251.75
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.12
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (Min),A,139.88
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (Max),A,179.5
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T14:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95233
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9834
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (Min),A,63.5
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (Max),A,98.25
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,84.12
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,102.0
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,160.12
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,133.0
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,194.88
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,231.0
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,211.62
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,86.62
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,126.5
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.62
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97675
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96997
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98599
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (Min),A,39.75
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (Max),A,24.62
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,busbar,,N Current (Min),A,56.38
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,busbar,,N Current (Max),A,99.5
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.25
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (Min),A,124.88
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (Max),A,181.5
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.38
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (Min),A,214.62
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (Max),A,255.25
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.25
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (Min),A,134.75
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (Max),A,175.12
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.88
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T14:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.87
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95438
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98126
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99271
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (Min),A,65.0
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (Max),A,102.88
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,79.0
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,116.88
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,172.5
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,141.12
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,190.62
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,229.88
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,208.88
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,91.12
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,135.0
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.62
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96045
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94971
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97452
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (Min),A,33.75
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (Max),A,19.38
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,busbar,,N Current (Min),A,61.62
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,busbar,,N Current (Max),A,98.12
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.12
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (Min),A,133.25
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (Max),A,196.88
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.62
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (Min),A,203.25
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (Max),A,256.5
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (Min),A,129.25
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (Max),A,163.25
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T14:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96014
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98291
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99271
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (Min),A,64.5
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (Max),A,120.5
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,88.0
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,119.88
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,170.25
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,141.0
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,196.38
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,247.88
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,219.25
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,92.38
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,132.0
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.88
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93356
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94846
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96927
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (Min),A,22.62
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (Max),A,14.0
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,busbar,,N Current (Min),A,62.75
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,busbar,,N Current (Max),A,126.75
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,90.25
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (Min),A,131.75
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (Max),A,192.0
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (Min),A,208.62
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (Max),A,275.0
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (Min),A,117.0
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (Max),A,157.12
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T14:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96539
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98206
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99326
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (Min),A,59.5
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (Max),A,100.75
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,77.75
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,129.75
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,177.38
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,151.75
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,190.75
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,236.25
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,214.5
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,105.62
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,140.88
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.62
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.81
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83163
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96738
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9508
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (Min),A,23.25
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (Max),A,15.62
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,busbar,,N Current (Min),A,62.0
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,busbar,,N Current (Max),A,112.25
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (Min),A,142.75
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (Max),A,192.88
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (Min),A,208.62
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (Max),A,263.0
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.62
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (Min),A,124.75
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (Max),A,159.12
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T14:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97024
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98361
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99103
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (Min),A,63.38
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (Max),A,123.0
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,95.38
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,136.75
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,200.38
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,168.38
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,192.38
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,257.12
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,222.12
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,90.88
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,140.0
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.62
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.88
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82843
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97232
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94119
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (Min),A,28.25
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (Max),A,16.75
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,busbar,,N Current (Min),A,78.38
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,busbar,,N Current (Max),A,127.12
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,100.75
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (Min),A,147.62
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (Max),A,216.75
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.25
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (Min),A,210.62
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (Max),A,282.62
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.12
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (Min),A,111.75
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (Max),A,155.75
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.88
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T14:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96539
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98035
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99207
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (Min),A,58.0
