Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (Max),A,99.62
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,77.75
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,129.0
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,202.38
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,155.25
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,186.88
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,220.38
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,201.75
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,90.0
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,132.75
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.38
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.93
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86642
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96942
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96905
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (Min),A,41.75
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (Max),A,21.38
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,busbar,,N Current (Min),A,62.12
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,busbar,,N Current (Max),A,99.88
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.62
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (Min),A,142.0
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (Max),A,217.0
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.88
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (Min),A,205.0
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (Max),A,260.38
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.12
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (Min),A,116.62
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (Max),A,164.25
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.75
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T13:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95792
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98007
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99042
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (Min),A,49.62
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (Max),A,110.25
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,76.75
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,117.38
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,158.25
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,138.12
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,176.12
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,229.12
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,197.5
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,86.25
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,125.88
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.62
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88013
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97131
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97436
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (Min),A,29.88
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (Max),A,19.88
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,busbar,,N Current (Min),A,52.5
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,busbar,,N Current (Max),A,108.62
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.38
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (Min),A,137.5
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (Max),A,195.75
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.75
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (Min),A,195.12
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (Max),A,252.75
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.88
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (Min),A,111.75
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (Max),A,159.62
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.75
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T13:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9603
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97861
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99051
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (Min),A,44.75
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (Max),A,85.5
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,66.5
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,113.25
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,163.12
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,139.88
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,170.5
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,212.0
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,192.0
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,97.75
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,153.12
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.0
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90585
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93268
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9527
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (Min),A,33.75
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (Max),A,17.88
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,busbar,,N Current (Min),A,51.25
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,busbar,,N Current (Max),A,83.75
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.38
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (Min),A,132.0
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (Max),A,178.75
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.38
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (Min),A,179.38
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (Max),A,229.0
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (Min),A,120.75
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (Max),A,167.5
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T13:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96506
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9823
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99481
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (Min),A,50.62
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (Max),A,85.25
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,64.62
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,128.75
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,180.88
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,152.75
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,188.25
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,232.25
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,206.5
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,111.75
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,150.25
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.5
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.94
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88614
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8204
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93054
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (Min),A,26.38
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (Max),A,16.88
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,busbar,,N Current (Min),A,52.88
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,busbar,,N Current (Max),A,83.12
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.75
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (Min),A,144.88
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (Max),A,192.12
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.38
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (Min),A,195.62
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (Max),A,240.38
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.38
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (Min),A,127.5
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (Max),A,169.62
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T13:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96222
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97818
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99423
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (Min),A,43.88
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (Max),A,88.88
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,63.5
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,116.88
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,179.88
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,147.5
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,179.62
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,222.25
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,196.62
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,105.25
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,156.25
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.5
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95813
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83899
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95404
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (Min),A,36.25
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (Max),A,21.75
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,busbar,,N Current (Min),A,48.0
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,busbar,,N Current (Max),A,78.62
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (Min),A,133.12
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (Max),A,204.62
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.62
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (Min),A,186.88
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (Max),A,229.75
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.12
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (Min),A,131.88
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (Max),A,174.75
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T13:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94278
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97787
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99448
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (Min),A,43.62
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (Max),A,73.25
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,56.5
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,101.5
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,147.25
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,119.88
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,174.88
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,208.38
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,192.75
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,111.0
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,146.12
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.25
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82019
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85046
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9574
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (Min),A,31.12
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (Max),A,21.5
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,busbar,,N Current (Min),A,48.0
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,busbar,,N Current (Max),A,73.12
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.88
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (Min),A,113.5
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (Max),A,163.0
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (Min),A,181.88
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (Max),A,218.5
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (Min),A,134.12
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (Max),A,171.25
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.62
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T13:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94748
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97922
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99457
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (Min),A,43.88
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (Max),A,78.12
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,57.0
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,106.88
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,167.88
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,124.12
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,173.25
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,210.38
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,191.75
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,108.62
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,158.62
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.12
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.5
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.5
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86032
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86209
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9747
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (Min),A,39.62
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (Max),A,24.25
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,busbar,,N Current (Min),A,46.25
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,busbar,,N Current (Max),A,76.62
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.88
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (Min),A,118.12
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (Max),A,182.75
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (Min),A,181.62
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (Max),A,217.12
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.88
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (Min),A,125.5
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (Max),A,196.38
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T12:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94681
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97534
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99072
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
