Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (Min),A,43.5
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (Max),A,81.25
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,63.75
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,111.12
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,167.0
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,129.5
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,168.25
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,210.5
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,187.5
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,84.0
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,130.75
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.25
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.31
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85788
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87906
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98389
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (Min),A,48.75
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (Max),A,30.62
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,busbar,,N Current (Min),A,49.75
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,busbar,,N Current (Max),A,72.0
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.38
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (Min),A,124.38
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (Max),A,181.88
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (Min),A,176.0
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (Max),A,222.88
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (Min),A,114.0
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (Max),A,184.0
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T12:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.94
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95077
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97711
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (Min),A,41.0
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (Max),A,97.0
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,66.75
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,107.0
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,180.88
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,145.12
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,173.75
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,219.62
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,195.88
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,88.75
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,150.62
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.75
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.19
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88528
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83978
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98282
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (Min),A,45.5
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (Max),A,31.25
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,busbar,,N Current (Min),A,48.25
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,busbar,,N Current (Max),A,79.62
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (Min),A,125.75
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (Max),A,193.38
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.12
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (Min),A,180.25
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (Max),A,232.25
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.25
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (Min),A,125.62
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (Max),A,198.0
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T12:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.0
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94018
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97635
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (Min),A,43.12
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (Max),A,104.75
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,68.75
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,110.62
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,146.12
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,124.25
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,175.0
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,230.62
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,198.88
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,91.38
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,150.0
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89557
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88791
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9678
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (Min),A,29.75
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (Max),A,20.88
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,busbar,,N Current (Min),A,48.75
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,busbar,,N Current (Max),A,91.38
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.88
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (Min),A,121.75
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (Max),A,177.88
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (Min),A,182.38
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (Max),A,237.5
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (Min),A,107.62
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (Max),A,175.88
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T12:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95871
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97079
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99185
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (Min),A,51.0
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (Max),A,104.0
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,64.25
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,121.12
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,160.25
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,139.12
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,159.0
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,232.38
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,181.12
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,94.25
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,130.62
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,111.75
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.81
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8999
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8862
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9884
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (Min),A,59.38
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (Max),A,40.0
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,busbar,,N Current (Min),A,49.62
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,busbar,,N Current (Max),A,88.38
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.12
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (Min),A,132.75
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (Max),A,187.62
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.88
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (Min),A,168.88
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (Max),A,240.62
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (Min),A,124.62
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (Max),A,180.0
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.62
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T12:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95026
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97165
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (Min),A,49.75
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (Max),A,75.88
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,58.75
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,119.75
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,145.25
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,130.38
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,160.38
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,189.75
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,175.75
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,97.5
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,127.88
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.0
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92761
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8518
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94372
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (Min),A,33.75
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (Max),A,18.38
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,busbar,,N Current (Min),A,50.12
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,busbar,,N Current (Max),A,79.88
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.38
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (Min),A,139.62
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (Max),A,175.38
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (Min),A,170.38
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (Max),A,201.12
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.12
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (Min),A,115.12
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (Max),A,161.88
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T12:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95135
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97476
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99246
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (Min),A,42.25
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (Max),A,69.25
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,57.5
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,118.0
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,154.5
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,133.0
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,168.88
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,206.25
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,188.38
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,107.62
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,141.0
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.12
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.88
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.38
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93225
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85904
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93564
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (Min),A,36.62
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (Max),A,18.25
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,busbar,,N Current (Min),A,48.5
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,busbar,,N Current (Max),A,87.62
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.62
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (Min),A,132.0
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (Max),A,200.38
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (Min),A,177.25
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (Max),A,226.12
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.25
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (Min),A,125.0
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (Max),A,158.25
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.38
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T11:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95694
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97781
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (Min),A,48.75
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (Max),A,83.38
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,65.75
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,118.25
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,166.12
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,138.0
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,172.38
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,214.38
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,198.0
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,101.12
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,148.75
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.62
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.87
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97482
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86807
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94983
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (Min),A,32.25
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (Max),A,22.12
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,busbar,,N Current (Min),A,55.75
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,busbar,,N Current (Max),A,84.5
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.12
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (Min),A,143.75
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (Max),A,201.62
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.25
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (Min),A,181.25
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (Max),A,230.0
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (Min),A,119.75
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (Max),A,168.12
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T11:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9585
