Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97858
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (Min),A,40.0
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (Max),A,91.12
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,60.62
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,117.38
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,157.88
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,137.88
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,160.5
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,225.62
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,192.88
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,113.38
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,148.88
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,129.0
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.06
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.961
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86783
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96716
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (Min),A,34.0
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (Max),A,24.12
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,busbar,,N Current (Min),A,50.38
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,busbar,,N Current (Max),A,79.0
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.38
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (Min),A,142.62
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (Max),A,184.0
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.12
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (Min),A,172.25
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (Max),A,234.62
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.88
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (Min),A,136.62
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (Max),A,187.88
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.75
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T11:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95911
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97659
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99069
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (Min),A,39.75
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (Max),A,80.88
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,55.62
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,123.5
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,162.12
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,142.5
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,168.25
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,209.38
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,186.75
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,105.25
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,153.12
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.25
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96356
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87369
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96976
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (Min),A,36.0
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (Max),A,23.62
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,busbar,,N Current (Min),A,47.38
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,busbar,,N Current (Max),A,74.62
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.62
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (Min),A,148.38
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (Max),A,187.88
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.62
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (Min),A,178.0
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (Max),A,218.75
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.12
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (Min),A,130.62
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (Max),A,189.0
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.38
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T11:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95526
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97812
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (Min),A,41.38
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (Max),A,72.38
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,57.12
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,118.75
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,164.38
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,141.88
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,184.5
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,232.75
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,198.88
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,104.75
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,171.12
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,133.0
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.25
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95612
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86654
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98544
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (Min),A,46.88
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (Max),A,31.38
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,busbar,,N Current (Min),A,47.62
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,busbar,,N Current (Max),A,68.88
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.25
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (Min),A,145.0
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (Max),A,189.25
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.25
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (Min),A,196.5
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (Max),A,241.62
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.88
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (Min),A,152.5
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (Max),A,217.25
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.38
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T11:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95465
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9787
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (Min),A,51.25
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (Max),A,86.38
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,67.88
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,119.62
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,167.38
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,139.75
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,185.25
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,230.25
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,204.5
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,106.62
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,170.75
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.62
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.0
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94891
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83493
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98828
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (Min),A,40.12
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (Max),A,33.0
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,busbar,,N Current (Min),A,47.88
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,busbar,,N Current (Max),A,74.12
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.62
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (Min),A,144.12
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (Max),A,187.12
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (Min),A,193.62
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (Max),A,238.12
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.62
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (Min),A,146.88
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (Max),A,216.75
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.88
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T11:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96463
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98428
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99432
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,56.0
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (Min),A,58.75
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (Max),A,114.0
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,80.62
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,131.38
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,173.5
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,149.38
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,201.0
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,258.38
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,230.88
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,110.5
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,151.38
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.88
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.69
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95593
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86032
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97635
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (Min),A,33.12
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (Max),A,24.0
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,busbar,,N Current (Min),A,53.38
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,busbar,,N Current (Max),A,99.62
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (Min),A,152.0
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (Max),A,194.88
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.75
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (Min),A,209.62
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (Max),A,269.38
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.25
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (Min),A,137.5
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (Max),A,183.5
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T10:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95792
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97565
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99374
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (Min),A,47.38
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (Max),A,76.25
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,61.0
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,112.88
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,173.38
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,135.38
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,169.5
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,225.75
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,193.12
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,100.0
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,143.62
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,121.38
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98764
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90594
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97366
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (Min),A,57.88
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (Max),A,39.75
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.25
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,busbar,,N Current (Min),A,52.25
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,busbar,,N Current (Max),A,88.5
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (Min),A,160.25
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (Max),A,210.62
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.88
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (Min),A,180.0
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (Max),A,239.5
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.12
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (Min),A,126.25
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (Max),A,175.88
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T10:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94397
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97592
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99316
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (Min),A,47.12
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (Max),A,98.5
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,64.5
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,103.75
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,146.12
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,123.62
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,177.75
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,226.88
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,193.62
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,95.12
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,134.12
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.5
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95648
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89651
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98001
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (Min),A,44.88
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (Max),A,25.25
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,busbar,,N Current (Min),A,47.38
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,busbar,,N Current (Max),A,83.12
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.25
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (Min),A,128.88
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (Max),A,190.5
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (Min),A,187.25
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (Max),A,236.0
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.62
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (Min),A,128.75
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (Max),A,167.38
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.88
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T10:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
