Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95273
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97379
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (Min),A,44.62
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (Max),A,85.88
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,62.38
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,108.88
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,157.75
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,126.75
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,171.0
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,209.0
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,191.12
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,90.75
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,137.12
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.12
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97043
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86432
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97058
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (Min),A,33.5
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (Max),A,23.12
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,busbar,,N Current (Min),A,48.88
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,busbar,,N Current (Max),A,75.12
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.25
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (Min),A,135.38
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (Max),A,184.0
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.62
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (Min),A,180.0
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (Max),A,220.25
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.88
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (Min),A,124.12
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (Max),A,174.0
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.62
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T10:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94049
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9779
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9931
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (Min),A,44.75
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (Max),A,103.75
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,74.5
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,102.0
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,138.75
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,115.0
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,177.25
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,224.62
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,201.0
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,91.62
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,144.38
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,111.0
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.56
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96161
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87674
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97211
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (Min),A,28.12
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (Max),A,18.5
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,busbar,,N Current (Min),A,49.0
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,busbar,,N Current (Max),A,97.38
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.12
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (Min),A,123.12
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (Max),A,159.0
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (Min),A,187.75
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (Max),A,234.88
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (Min),A,117.38
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (Max),A,179.75
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.88
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T10:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95181
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9736
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (Min),A,40.0
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (Max),A,72.38
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,54.12
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,114.38
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,155.38
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,129.5
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,172.75
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,209.88
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,187.38
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,112.25
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,160.25
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,128.88
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96188
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90134
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97812
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (Min),A,29.38
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (Max),A,17.12
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,busbar,,N Current (Min),A,45.62
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,busbar,,N Current (Max),A,76.0
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.88
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (Min),A,134.75
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (Max),A,191.0
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.12
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (Min),A,182.75
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (Max),A,227.75
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.25
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (Min),A,137.5
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (Max),A,185.12
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.88
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T10:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95895
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9733
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (Min),A,38.12
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (Max),A,76.25
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,49.38
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,124.12
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,162.0
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,140.25
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,177.75
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,213.25
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,194.0
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,112.12
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,175.0
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,141.88
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95938
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91827
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98587
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (Min),A,55.75
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (Max),A,29.62
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,busbar,,N Current (Min),A,45.75
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,busbar,,N Current (Max),A,64.38
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.88
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (Min),A,144.75
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (Max),A,183.12
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (Min),A,187.75
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (Max),A,225.88
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (Min),A,158.0
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (Max),A,220.0
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.88
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T09:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9602
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97177
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (Min),A,35.75
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (Max),A,98.0
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,45.0
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,112.62
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,170.38
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,137.62
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,154.5
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,273.25
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,178.88
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,129.25
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,195.62
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,153.62
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95291
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91592
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99222
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (Min),A,51.88
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (Max),A,38.0
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,busbar,,N Current (Min),A,47.88
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,busbar,,N Current (Max),A,99.88
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.62
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (Min),A,133.88
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (Max),A,190.75
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.12
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (Min),A,165.25
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (Max),A,283.25
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.25
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (Min),A,174.88
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (Max),A,244.88
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.62
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T09:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96048
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97903
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99484
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (Min),A,45.12
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (Max),A,101.12
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,66.62
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,109.88
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,172.25
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,136.25
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,173.0
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,241.12
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,200.88
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,117.38
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,207.5
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,157.5
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97574
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89172
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98184
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (Min),A,46.25
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (Max),A,31.62
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,busbar,,N Current (Min),A,47.25
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,busbar,,N Current (Max),A,95.12
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.38
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (Min),A,130.0
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (Max),A,224.0
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.25
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (Min),A,183.0
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (Max),A,251.0
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (Min),A,146.12
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (Max),A,246.12
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T09:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97409
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98376
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99182
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (Min),A,64.12
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (Max),A,109.38
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,84.38
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,143.62
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,213.25
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,170.88
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,199.0
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,246.38
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,224.38
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,107.5
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,140.25
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.75
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.94
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97836
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90344
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98181
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (Min),A,51.12
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (Max),A,27.88
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,busbar,,N Current (Min),A,50.62
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,busbar,,N Current (Max),A,113.75
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (Min),A,162.88
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (Max),A,260.5
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (Min),A,210.0
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (Max),A,257.12
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.62
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (Min),A,145.5
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (Max),A,183.5
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.88
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T09:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
