Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97351
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97818
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (Min),A,45.62
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (Max),A,100.75
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,69.5
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,143.88
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,209.12
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,171.88
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,174.88
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,221.12
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,198.0
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,109.25
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,158.25
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,127.88
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98572
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92151
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97699
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (Min),A,55.12
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (Max),A,28.38
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,busbar,,N Current (Min),A,50.88
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,busbar,,N Current (Max),A,89.25
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.88
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (Min),A,163.0
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (Max),A,243.75
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.25
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (Min),A,189.88
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (Max),A,234.75
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.75
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (Min),A,147.75
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (Max),A,189.62
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.88
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T09:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97137
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97769
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (Min),A,53.0
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (Max),A,99.5
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,79.0
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,144.62
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,198.5
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,167.25
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,177.62
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,216.88
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,195.38
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,95.12
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,137.0
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.38
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99359
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92569
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98386
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (Min),A,52.0
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (Max),A,35.0
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,busbar,,N Current (Min),A,56.38
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,busbar,,N Current (Max),A,100.25
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.75
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (Min),A,184.5
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (Max),A,241.38
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.38
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (Min),A,188.0
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (Max),A,238.12
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.75
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (Min),A,132.12
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (Max),A,184.88
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T09:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96387
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97632
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99078
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (Min),A,58.25
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (Max),A,93.62
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,74.0
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,131.0
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,180.75
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,152.12
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,174.25
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,213.5
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,190.12
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,97.75
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,119.25
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,106.38
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98419
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95428
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98315
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (Min),A,47.12
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (Max),A,31.88
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,busbar,,N Current (Min),A,54.0
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,busbar,,N Current (Max),A,93.38
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.12
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (Min),A,160.5
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (Max),A,218.88
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.25
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (Min),A,188.0
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (Max),A,227.5
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (Min),A,132.5
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (Max),A,169.38
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.88
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T08:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96417
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97678
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99155
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (Min),A,54.62
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (Max),A,88.62
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,75.5
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,129.88
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,175.12
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,149.62
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,179.5
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,218.62
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,195.75
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,94.25
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,128.62
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.0
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98749
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92615
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98514
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (Min),A,44.62
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (Max),A,33.25
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,busbar,,N Current (Min),A,57.0
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,busbar,,N Current (Max),A,86.0
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.38
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (Min),A,164.12
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (Max),A,208.38
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.12
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (Min),A,190.12
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (Max),A,231.75
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (Min),A,133.5
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (Max),A,178.0
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.25
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T08:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96707
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97845
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (Min),A,43.38
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (Max),A,84.5
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,67.88
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,132.5
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,185.5
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,155.88
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,171.38
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,221.75
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,194.75
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,106.12
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,141.75
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.5
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98743
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91458
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96509
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (Min),A,49.75
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (Max),A,25.62
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,busbar,,N Current (Min),A,52.62
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,busbar,,N Current (Max),A,100.0
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.38
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (Min),A,163.25
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (Max),A,232.62
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.25
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (Min),A,181.12
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (Max),A,233.75
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.25
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (Min),A,132.38
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (Max),A,166.88
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T08:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96817
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9729
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (Min),A,45.0
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (Max),A,71.25
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,54.38
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,130.12
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,182.38
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,156.25
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,160.88
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,201.0
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,174.88
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,111.62
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,148.38
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.38
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98676
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92337
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98285
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (Min),A,44.62
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (Max),A,28.0
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,busbar,,N Current (Min),A,51.12
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,busbar,,N Current (Max),A,94.5
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.12
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (Min),A,166.75
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (Max),A,230.12
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.38
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (Min),A,171.75
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (Max),A,220.25
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (Min),A,143.38
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (Max),A,189.75
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T08:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96658
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97308
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (Min),A,41.75
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (Max),A,69.88
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,53.0
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,128.88
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,182.25
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,153.0
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,145.5
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,212.38
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,179.62
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,124.5
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,182.5
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,149.38
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98798
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89743
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98538
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (Min),A,59.5
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (Max),A,39.75
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,busbar,,N Current (Min),A,51.62
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,busbar,,N Current (Max),A,102.38
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.62
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (Min),A,164.12
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (Max),A,219.75
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.12
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (Min),A,155.5
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (Max),A,221.75
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.88
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (Min),A,157.25
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (Max),A,241.62
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T08:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
