Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97418
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97272
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (Min),A,39.62
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (Max),A,68.88
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,54.75
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,133.88
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,183.12
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,161.88
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,152.5
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,198.12
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,170.62
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,114.12
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,198.0
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,156.75
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98953
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90829
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90823
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (Min),A,50.38
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (Max),A,32.62
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,busbar,,N Current (Min),A,58.75
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,busbar,,N Current (Max),A,103.62
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.38
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (Min),A,167.12
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (Max),A,245.0
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.25
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (Min),A,162.25
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (Max),A,208.0
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.25
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (Min),A,127.88
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (Max),A,222.88
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.38
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T08:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96329
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97354
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (Min),A,39.25
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (Max),A,75.38
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,56.12
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,109.12
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,174.25
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,146.5
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,148.38
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,193.75
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,172.75
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,111.38
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,146.75
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,125.88
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98349
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88104
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90213
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (Min),A,43.0
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (Max),A,27.12
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,busbar,,N Current (Min),A,52.25
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,busbar,,N Current (Max),A,102.38
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.88
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (Min),A,134.75
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (Max),A,218.5
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.88
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (Min),A,158.25
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (Max),A,205.62
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.75
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (Min),A,125.62
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (Max),A,163.25
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T07:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.56
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94205
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97583
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (Min),A,38.5
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (Max),A,108.5
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,49.88
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,101.75
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,134.62
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.62
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,144.88
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,244.62
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,171.88
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,122.62
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,150.5
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,136.12
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.56
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97293
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88727
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93176
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (Min),A,33.0
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (Max),A,20.12
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.25
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,busbar,,N Current (Min),A,45.12
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,busbar,,N Current (Max),A,104.75
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.12
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (Min),A,125.12
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (Max),A,164.38
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (Min),A,155.5
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (Max),A,254.62
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.25
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (Min),A,138.62
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (Max),A,170.0
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.25
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T07:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95029
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98721
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (Min),A,63.25
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (Max),A,104.0
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,86.5
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,103.62
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,152.75
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,125.12
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,189.5
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,241.25
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,218.75
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,94.25
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,136.38
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.62
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97064
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89316
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91965
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (Min),A,20.5
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (Max),A,14.88
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,busbar,,N Current (Min),A,63.88
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,busbar,,N Current (Max),A,104.12
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (Min),A,125.75
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (Max),A,173.5
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.62
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (Min),A,201.38
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (Max),A,252.38
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (Min),A,111.12
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (Max),A,159.12
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T07:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95138
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98413
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99332
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (Min),A,46.88
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (Max),A,105.5
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,74.62
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,103.5
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,144.75
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,123.0
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,175.38
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,235.62
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,207.0
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,99.88
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,137.0
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.0
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.94
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97098
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94302
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91998
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (Min),A,28.0
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (Max),A,15.38
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,busbar,,N Current (Min),A,51.25
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,busbar,,N Current (Max),A,101.75
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.25
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (Min),A,128.38
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (Max),A,176.12
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (Min),A,188.88
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (Max),A,251.12
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.12
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (Min),A,116.75
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (Max),A,153.0
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.25
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T07:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93628
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97607
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98953
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (Min),A,39.0
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (Max),A,82.75
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,56.25
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,97.62
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,140.62
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.88
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,144.0
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,210.12
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,172.25
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,95.88
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,129.75
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.0
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93524
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94342
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87933
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (Min),A,18.0
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (Max),A,11.5
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,busbar,,N Current (Min),A,46.75
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,busbar,,N Current (Max),A,83.12
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.62
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (Min),A,111.25
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (Max),A,155.12
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.75
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (Min),A,155.0
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (Max),A,221.25
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.88
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (Min),A,108.62
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (Max),A,144.88
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T07:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9248
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97421
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98514
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (Min),A,36.88
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (Max),A,79.88
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,58.0
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,82.25
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,132.0
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.62
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,145.12
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,180.62
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,161.0
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,75.12
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,112.75
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.88
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97351
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96835
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8977
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (Min),A,49.38
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (Max),A,32.12
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,busbar,,N Current (Min),A,58.25
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,busbar,,N Current (Max),A,112.88
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.62
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (Min),A,98.62
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (Max),A,179.88
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.62
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (Min),A,156.12
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (Max),A,227.62
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.25
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (Min),A,90.88
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (Max),A,127.5
