Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.75
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T07:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.81
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92136
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96814
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97592
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (Min),A,42.12
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (Max),A,86.0
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,62.0
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,82.38
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,113.62
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.88
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,128.12
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,177.38
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,152.5
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.62
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,98.12
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.88
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93787
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.906
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88656
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (Min),A,17.75
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (Max),A,10.75
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,busbar,,N Current (Min),A,47.5
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,busbar,,N Current (Max),A,87.38
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (Min),A,95.88
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (Max),A,131.0
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (Min),A,138.75
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (Max),A,189.88
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (Min),A,86.62
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (Max),A,114.12
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T06:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.56
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92471
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96756
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96658
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (Min),A,53.12
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (Max),A,81.88
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,66.12
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,87.25
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,121.25
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.88
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,137.38
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,168.5
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,151.75
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,62.38
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,96.62
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.75
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.88
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94443
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86905
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93091
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (Min),A,21.5
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (Max),A,14.62
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,busbar,,N Current (Min),A,52.62
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,busbar,,N Current (Max),A,87.75
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.88
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (Min),A,104.62
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (Max),A,142.62
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (Min),A,148.62
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (Max),A,196.5
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.12
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (Min),A,84.62
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (Max),A,110.5
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T06:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.81
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91769
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96588
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97253
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (Min),A,36.25
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (Max),A,63.62
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,52.5
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,78.88
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,111.38
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.62
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,121.75
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,148.25
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,134.75
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.12
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,88.75
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9234
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91202
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97351
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (Min),A,31.88
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (Max),A,19.5
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,busbar,,N Current (Min),A,43.0
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,busbar,,N Current (Max),A,75.38
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.12
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (Min),A,92.38
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (Max),A,126.0
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (Min),A,133.12
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (Max),A,177.88
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.25
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (Min),A,86.75
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (Max),A,116.38
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T06:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.12
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91406
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96124
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98029
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (Min),A,32.5
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (Max),A,54.62
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,40.88
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,76.25
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,105.25
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.62
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,111.38
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,155.25
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,127.5
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,73.88
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,118.38
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.12
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92963
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90967
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93732
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (Min),A,24.62
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (Max),A,13.38
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,busbar,,N Current (Min),A,39.38
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,busbar,,N Current (Max),A,65.25
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.25
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (Min),A,88.62
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (Max),A,123.88
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (Min),A,123.25
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (Max),A,179.0
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.62
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (Min),A,89.5
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (Max),A,131.38
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T06:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.38
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8977
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95035
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9856
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (Min),A,31.25
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (Max),A,45.88
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,38.12
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,69.38
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,93.12
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,109.12
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,136.88
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,120.88
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,83.12
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,125.75
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.0
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87631
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82391
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92517
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (Min),A,19.62
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (Max),A,11.88
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,busbar,,N Current (Min),A,37.12
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,busbar,,N Current (Max),A,55.75
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (Min),A,77.25
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (Max),A,109.88
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (Min),A,117.0
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (Max),A,148.5
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (Min),A,95.88
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (Max),A,147.0
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T06:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.94
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87646
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9433
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97443
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (Min),A,29.38
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (Max),A,42.5
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,36.12
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,66.88
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.75
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,105.25
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,128.5
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.38
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,66.12
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,94.0
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.81
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.69
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73718
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82803
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90628
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (Min),A,20.0
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (Max),A,11.38
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.88
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,busbar,,N Current (Min),A,36.0
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,busbar,,N Current (Max),A,47.12
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.88
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (Min),A,72.75
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (Max),A,91.5
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (Min),A,113.0
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (Max),A,135.88
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (Min),A,79.88
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (Max),A,108.75
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T06:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.75
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88022
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94318
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9646
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (Min),A,33.25
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (Max),A,50.12
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,39.25
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,64.25
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.75
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,106.25
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,122.38
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.38
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.38
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.25
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.5
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70895
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81918
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89731
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (Min),A,20.25
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (Max),A,10.12
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,busbar,,N Current (Min),A,37.38
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,busbar,,N Current (Max),A,50.5
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.62
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (Min),A,71.5
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (Max),A,97.0
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (Min),A,113.75
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (Max),A,129.5
