Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.12
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (Min),A,66.75
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (Max),A,92.88
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T05:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.12
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88275
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95004
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94171
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (Min),A,41.5
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (Max),A,60.88
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,52.5
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.0
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,91.12
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,109.62
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,126.38
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,116.62
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.5
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.44
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.19
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90005
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85266
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93964
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (Min),A,22.12
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (Max),A,12.88
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,busbar,,N Current (Min),A,42.5
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,busbar,,N Current (Max),A,62.12
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.62
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (Min),A,71.75
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (Max),A,104.75
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (Min),A,118.88
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (Max),A,140.62
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (Min),A,62.12
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (Max),A,78.5
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T05:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.44
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90146
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95169
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94659
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (Min),A,43.25
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (Max),A,62.75
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,51.62
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,65.75
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,104.75
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.75
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,111.0
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,123.62
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,115.0
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.62
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.88
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.12
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.38
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6856
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83679
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93466
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,1,N Current (Min),A,19.38
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,1,N Current (Max),A,10.0
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,busbar,,N Current (Min),A,42.5
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,busbar,,N Current (Max),A,62.0
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.88
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (Min),A,70.88
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (Max),A,117.62
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (Min),A,118.62
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (Max),A,133.25
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.88
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (Min),A,64.12
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (Max),A,75.75
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T05:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.12
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88226
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94726
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95581
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (Min),A,37.62
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (Max),A,59.38
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,48.62
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.38
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.62
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,105.12
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,125.88
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.75
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.5
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.62
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.12
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.81
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6621
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84515
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91772
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,1,N Current (Min),A,53.0
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,1,N Current (Max),A,17.88
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,busbar,,N Current (Min),A,35.88
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,busbar,,N Current (Max),A,55.5
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.38
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (Min),A,70.5
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (Max),A,93.5
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (Min),A,113.75
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (Max),A,133.5
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.62
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (Min),A,64.0
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (Max),A,106.88
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T05:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.75
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87594
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93725
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94635
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (Min),A,33.25
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (Max),A,46.62
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,39.25
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,65.25
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.25
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.25
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,94.88
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,117.12
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.0
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.12
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.38
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.88
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.81
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.44
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68429
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81845
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86969
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,1,N Current (Min),A,14.88
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,1,N Current (Max),A,8.88
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,busbar,,N Current (Min),A,35.0
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,busbar,,N Current (Max),A,46.88
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.62
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (Min),A,71.25
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (Max),A,92.25
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (Min),A,101.38
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (Max),A,126.25
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (Min),A,64.5
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (Max),A,76.62
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T05:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.75
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88531
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93857
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94806
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (Min),A,30.25
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (Max),A,48.25
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,40.38
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,66.25
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,81.88
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.38
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,92.62
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,117.25
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.75
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.06
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.25
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73092
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88309
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90842
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,1,N Current (Min),A,18.25
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,1,N Current (Max),A,9.25
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,busbar,,N Current (Min),A,31.75
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,busbar,,N Current (Max),A,48.88
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.12
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (Min),A,73.25
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (Max),A,92.75
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (Min),A,100.0
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (Max),A,124.38
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (Min),A,60.25
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (Max),A,77.5
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T05:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.0
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86316
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92865
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94794
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (Min),A,26.12
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (Max),A,41.12
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,33.88
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.62
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.25
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.25
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,87.88
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,102.88
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.0
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.0
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.0
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.94
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78442
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87839
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90311
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (Min),A,12.5
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (Max),A,8.62
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.12
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,busbar,,N Current (Min),A,31.0
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,busbar,,N Current (Max),A,42.25
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.25
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (Min),A,63.5
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (Max),A,89.88
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (Min),A,96.88
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (Max),A,110.5
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (Min),A,59.0
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (Max),A,78.12
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T04:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.06
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86758
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93121
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9505
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (Min),A,29.88
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (Max),A,48.88
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,36.75
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.88
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.12
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,89.0
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,107.62
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.62
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.88
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.12
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.44
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.25
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74957
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89154
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86902
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (Min),A,12.0
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (Max),A,8.38
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.0
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,busbar,,N Current (Min),A,32.75
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,busbar,,N Current (Max),A,50.88
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (Min),A,64.75
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (Max),A,83.62
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
