Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (Min),A,96.75
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (Max),A,115.5
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (Min),A,54.25
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (Max),A,80.12
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T04:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.62
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86743
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92398
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95096
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (Min),A,27.25
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (Max),A,37.0
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,31.75
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.12
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.38
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.12
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,89.0
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,104.0
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.88
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.5
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.5
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.88
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.69
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.69
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70364
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90045
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90793
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (Min),A,13.88
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (Max),A,8.62
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,busbar,,N Current (Min),A,31.0
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,busbar,,N Current (Max),A,40.5
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (Min),A,69.12
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (Max),A,90.12
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (Min),A,97.12
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (Max),A,112.5
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (Min),A,65.12
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (Max),A,79.0
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T04:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.0
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87604
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93127
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96136
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (Min),A,26.62
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (Max),A,43.62
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,34.12
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,64.38
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.25
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.75
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,90.12
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,109.62
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.25
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.62
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.0
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.31
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.56
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75088
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85437
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91543
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (Min),A,16.88
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (Max),A,8.88
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,busbar,,N Current (Min),A,30.88
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,busbar,,N Current (Max),A,44.12
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (Min),A,71.38
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (Max),A,89.75
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (Min),A,98.12
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (Max),A,118.38
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (Min),A,68.5
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (Max),A,87.12
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T04:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.56
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.88
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89221
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92313
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9584
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (Min),A,28.62
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (Max),A,43.25
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,35.62
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,66.0
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,90.0
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.38
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,92.5
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,108.38
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.25
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,58.25
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,73.88
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.75
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.31
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75726
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83117
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87799
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (Min),A,19.25
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (Max),A,8.12
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.75
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,busbar,,N Current (Min),A,32.38
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,busbar,,N Current (Max),A,51.25
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.88
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (Min),A,72.5
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (Max),A,102.0
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (Min),A,99.62
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (Max),A,115.38
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (Min),A,69.38
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (Max),A,86.88
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T04:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.94
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89407
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93915
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93848
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (Min),A,29.62
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (Max),A,56.38
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,47.25
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,67.25
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,85.0
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.12
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,95.25
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,114.12
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.75
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.0
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.62
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.94
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.5
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.06
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80084
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85898
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82492
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (Min),A,14.25
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (Max),A,7.0
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,busbar,,N Current (Min),A,33.38
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,busbar,,N Current (Max),A,57.75
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.75
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (Min),A,73.62
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (Max),A,94.25
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (Min),A,102.38
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (Max),A,123.38
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (Min),A,56.75
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (Max),A,77.62
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T04:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.56
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88437
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93527
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9396
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (Min),A,29.38
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (Max),A,54.0
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,42.0
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,67.0
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.38
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.38
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,96.0
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,110.5
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.12
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.5
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.94
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.25
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77124
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77115
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84775
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (Min),A,11.88
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (Max),A,7.88
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,busbar,,N Current (Min),A,33.62
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,busbar,,N Current (Max),A,55.62
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.25
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (Min),A,75.62
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (Max),A,99.38
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (Min),A,102.5
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (Max),A,120.88
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (Min),A,58.0
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (Max),A,78.75
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T03:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.56
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.88
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87677
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93219
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9386
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (Min),A,35.75
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (Max),A,53.12
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,45.88
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,61.88
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.12
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.88
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,97.0
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,116.62
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.62
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.38
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.62
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.94
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.69
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76403
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72369
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8591
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (Min),A,15.0
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (Max),A,8.5
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,busbar,,N Current (Min),A,38.62
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,busbar,,N Current (Max),A,55.75
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.75
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (Min),A,68.0
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (Max),A,90.5
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (Min),A,103.12
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (Max),A,124.88
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (Min),A,56.38
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (Max),A,69.12
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T03:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.62
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8663
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93387
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94156
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (Min),A,34.0
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (Max),A,51.75
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,43.62
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.62
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,81.88
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,95.38
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,112.62
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.75
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.69
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.13
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.75
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67791
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68188
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87066
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (Min),A,16.25
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (Max),A,8.5
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.38
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,busbar,,N Current (Min),A,35.5
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,busbar,,N Current (Max),A,53.38
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (Min),A,67.12
