Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (Max),A,87.38
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (Min),A,101.88
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (Max),A,120.0
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (Min),A,56.12
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (Max),A,70.38
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T03:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.0
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.25
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86984
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93344
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93729
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (Min),A,31.62
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (Max),A,49.0
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.38
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.75
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,92.25
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,108.88
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.0
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.5
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.12
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-50.25
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72717
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69967
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89709
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (Min),A,14.0
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (Max),A,8.62
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,busbar,,N Current (Min),A,33.75
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,busbar,,N Current (Max),A,49.25
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.62
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (Min),A,64.25
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (Max),A,85.25
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (Min),A,99.25
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (Max),A,117.25
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (Min),A,56.38
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (Max),A,71.5
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T03:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.25
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.56
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.81
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83807
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91815
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92386
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (Min),A,28.62
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (Max),A,46.25
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,37.62
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.25
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.25
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.75
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,88.62
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.88
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.38
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.44
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.87
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69961
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77401
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89322
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (Min),A,15.38
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (Max),A,9.62
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,busbar,,N Current (Min),A,33.88
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,busbar,,N Current (Max),A,47.62
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.62
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (Min),A,61.0
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (Max),A,84.5
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (Min),A,96.62
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (Max),A,109.88
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (Min),A,56.0
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (Max),A,72.25
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T03:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.5
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.19
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82855
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91125
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92526
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (Min),A,28.75
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (Max),A,51.25
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,38.25
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,70.38
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,88.25
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,106.25
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.62
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.75
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.12
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.19
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72287
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78552
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87842
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (Min),A,14.25
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (Max),A,8.75
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,busbar,,N Current (Min),A,32.62
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,busbar,,N Current (Max),A,52.62
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.25
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (Min),A,61.88
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (Max),A,80.75
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (Min),A,96.5
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (Max),A,115.12
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (Min),A,54.12
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (Max),A,77.0
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T03:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.44
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8547
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90719
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95401
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (Min),A,25.75
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (Max),A,34.5
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,29.38
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,78.62
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,84.5
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,97.38
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.12
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.25
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,78.0
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.25
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.06
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.06
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65148
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82138
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90878
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (Min),A,14.0
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (Max),A,9.88
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,busbar,,N Current (Min),A,31.38
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,busbar,,N Current (Max),A,36.88
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.62
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (Min),A,68.0
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (Max),A,89.25
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (Min),A,93.12
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (Max),A,106.75
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (Min),A,68.88
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (Max),A,90.0
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T02:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.94
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.81
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86957
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93069
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96036
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (Min),A,26.62
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (Max),A,38.75
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,31.25
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,61.88
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.12
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,89.5
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,107.25
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.0
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.38
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.37
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.56
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64639
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80429
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92108
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (Min),A,16.38
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (Max),A,9.38
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,busbar,,N Current (Min),A,31.0
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,busbar,,N Current (Max),A,43.38
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.25
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (Min),A,68.25
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (Max),A,84.62
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (Min),A,97.12
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (Max),A,117.0
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (Min),A,70.5
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (Max),A,88.75
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T02:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.75
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.06
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89126
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9216
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95599
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (Min),A,26.12
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (Max),A,39.5
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,66.25
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,86.62
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.25
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,89.5
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,105.38
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.75
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.75
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.62
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.06
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.94
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69125
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80536
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90585
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (Min),A,17.62
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (Max),A,9.5
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,busbar,,N Current (Min),A,31.25
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,busbar,,N Current (Max),A,42.5
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.75
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (Min),A,71.75
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (Max),A,94.62
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (Min),A,97.38
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (Max),A,115.62
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (Min),A,69.12
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (Max),A,88.5
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.38
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T02:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.38
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.12
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89953
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9126
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93979
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (Min),A,27.88
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (Max),A,47.38
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,37.25
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,73.5
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,95.12
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.75
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,86.75
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,106.75
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.38
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.75
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.25
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.87
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.81
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.81
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.60909
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78335
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88284
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (Min),A,14.38
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (Max),A,9.75
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,busbar,,N Current (Min),A,32.88
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,busbar,,N Current (Max),A,51.5
