Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (Min),A,79.75
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (Max),A,105.12
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (Min),A,95.12
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (Max),A,115.12
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (Min),A,67.12
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (Max),A,89.25
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T02:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.38
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.75
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.19
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90683
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93033
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94083
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (Min),A,35.38
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (Max),A,51.12
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,40.75
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,77.5
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,99.12
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.75
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,97.62
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,108.62
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.88
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.75
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.0
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.87
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72271
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77871
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89435
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (Min),A,17.5
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (Max),A,9.38
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,busbar,,N Current (Min),A,37.25
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,busbar,,N Current (Max),A,48.5
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.12
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (Min),A,85.12
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (Max),A,104.5
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (Min),A,104.75
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (Max),A,119.0
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (Min),A,67.12
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (Max),A,81.12
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.25
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T02:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.31
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90478
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94754
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94073
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (Min),A,37.75
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (Max),A,56.38
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,47.0
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,65.88
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,92.5
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,100.38
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,119.0
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,109.0
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.12
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.88
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.25
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.88
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76599
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8941
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88666
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (Min),A,16.5
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (Max),A,10.25
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,busbar,,N Current (Min),A,39.38
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,busbar,,N Current (Max),A,55.12
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.38
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (Min),A,75.5
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (Max),A,99.25
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (Min),A,109.0
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (Max),A,126.38
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (Min),A,60.12
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (Max),A,74.0
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T02:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.62
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86236
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93881
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94974
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (Min),A,31.88
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (Max),A,52.75
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,39.62
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,63.25
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.75
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.88
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,97.12
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,122.25
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.62
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.38
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.12
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.12
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64938
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86767
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89349
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (Min),A,16.88
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (Max),A,10.25
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,busbar,,N Current (Min),A,35.38
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,busbar,,N Current (Max),A,55.25
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.38
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (Min),A,69.62
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (Max),A,90.12
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (Min),A,105.5
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (Max),A,131.5
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (Min),A,62.75
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (Max),A,78.38
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T01:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.12
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86792
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94153
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95114
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (Min),A,31.5
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (Max),A,54.0
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,42.38
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.12
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.88
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.88
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,101.62
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,127.88
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.75
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,52.75
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.25
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.56
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.5
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64877
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84155
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88632
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,1,N Current (Min),A,18.38
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,1,N Current (Max),A,10.12
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,busbar,,N Current (Min),A,35.75
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,busbar,,N Current (Max),A,54.0
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.75
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (Min),A,71.38
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (Max),A,86.88
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (Min),A,109.75
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (Max),A,135.0
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (Min),A,65.12
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (Max),A,81.0
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T01:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.62
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87048
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9472
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93454
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (Min),A,33.88
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (Max),A,56.12
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.75
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,81.5
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.12
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,98.25
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,120.0
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.12
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.5
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.75
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.81
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.19
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68145
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83249
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85779
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,1,N Current (Min),A,18.12
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,1,N Current (Max),A,9.38
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,busbar,,N Current (Min),A,36.12
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,busbar,,N Current (Max),A,55.88
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.38
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (Min),A,68.88
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (Max),A,91.88
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (Min),A,106.62
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (Max),A,127.62
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (Min),A,58.88
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (Max),A,79.75
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T01:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.62
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88846
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94339
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92837
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (Min),A,30.62
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (Max),A,47.75
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,41.5
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.62
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,93.12
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,95.0
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,109.0
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.88
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,72.62
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.62
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.31
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.25
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.69
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77392
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8153
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87659
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,1,N Current (Min),A,16.38
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,1,N Current (Max),A,8.62
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,busbar,,N Current (Min),A,36.25
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,busbar,,N Current (Max),A,51.12
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.25
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (Min),A,70.38
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (Max),A,99.12
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (Min),A,103.0
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (Max),A,116.12
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (Min),A,58.88
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (Max),A,84.75
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T01:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.94
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89895
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93265
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95502
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (Min),A,28.25
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (Max),A,39.38
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,32.62
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,72.25
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,96.38
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.75
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,94.25
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,111.12
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.75
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.88
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.13
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.88
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73452
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84787
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94098
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,1,N Current (Min),A,16.88
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,1,N Current (Max),A,10.62
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
