Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,busbar,,N Current (Min),A,33.75
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,busbar,,N Current (Max),A,40.75
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.62
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (Min),A,78.25
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (Max),A,102.12
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (Min),A,101.62
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (Max),A,118.5
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.88
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (Min),A,75.38
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (Max),A,91.5
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T01:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.69
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89114
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93027
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95569
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (Min),A,27.62
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (Max),A,38.88
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,73.5
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,91.5
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.88
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,94.38
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,106.38
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.75
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.0
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.62
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.75
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.88
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.62
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71609
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86035
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95337
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,1,N Current (Min),A,27.12
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,1,N Current (Max),A,14.88
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,busbar,,N Current (Min),A,34.12
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,busbar,,N Current (Max),A,39.12
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.62
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (Min),A,80.0
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (Max),A,102.0
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (Min),A,102.88
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (Max),A,115.12
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.88
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (Min),A,79.0
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (Max),A,102.75
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T01:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.12
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87933
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93017
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9603
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (Min),A,28.62
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (Max),A,39.88
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,66.75
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,91.25
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.25
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,92.75
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,106.75
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.38
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.38
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.0
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.5
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.88
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69918
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84182
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93448
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (Min),A,24.5
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (Max),A,14.75
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,busbar,,N Current (Min),A,34.25
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,busbar,,N Current (Max),A,40.75
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.38
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (Min),A,73.38
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (Max),A,103.0
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (Min),A,102.12
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (Max),A,115.38
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (Min),A,76.75
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (Max),A,97.0
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T00:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.62
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88205
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93799
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9552
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (Min),A,28.62
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (Max),A,52.0
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,37.12
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,66.38
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,86.25
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.12
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,94.0
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,118.25
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.25
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.62
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.5
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.56
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.5
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78256
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83499
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92975
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (Min),A,18.38
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (Max),A,12.75
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.25
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,busbar,,N Current (Min),A,34.75
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,busbar,,N Current (Max),A,47.75
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.62
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (Min),A,72.88
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (Max),A,95.0
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (Min),A,101.5
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (Max),A,125.75
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.38
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (Min),A,69.62
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (Max),A,90.0
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T00:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.81
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87332
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93002
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95227
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (Min),A,32.75
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (Max),A,44.75
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,38.62
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,67.25
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,89.25
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.62
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,97.0
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,113.25
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.88
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.25
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.88
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.06
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91443
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85779
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96228
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (Min),A,22.12
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (Max),A,14.88
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.75
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,busbar,,N Current (Min),A,36.12
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,busbar,,N Current (Max),A,45.0
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (Min),A,74.38
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (Max),A,102.5
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (Min),A,105.75
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (Max),A,123.0
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (Min),A,75.25
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (Max),A,93.75
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T00:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.56
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90088
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94583
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9682
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (Min),A,34.38
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (Max),A,55.38
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,43.75
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,66.62
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,101.88
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,101.75
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,136.5
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,118.0
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,62.25
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.0
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.62
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.75
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92847
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85919
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88855
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (Min),A,15.88
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (Max),A,9.88
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,busbar,,N Current (Min),A,40.12
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,busbar,,N Current (Max),A,58.25
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.12
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (Min),A,79.75
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (Max),A,115.38
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (Min),A,111.5
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (Max),A,144.12
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.62
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (Min),A,75.75
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (Max),A,99.25
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.75
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T00:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.06
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91986
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95431
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97266
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (Min),A,36.75
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (Max),A,53.62
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,45.12
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,84.0
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,103.0
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.88
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,116.25
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,138.0
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,123.38
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,87.38
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.75
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.75
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83691
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87921
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86596
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (Min),A,14.25
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (Max),A,8.62
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,busbar,,N Current (Min),A,42.88
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,busbar,,N Current (Max),A,55.62
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.12
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (Min),A,94.88
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (Max),A,114.25
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (Min),A,125.0
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (Max),A,146.75
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (Min),A,79.12
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (Max),A,99.0
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T00:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.94
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9125
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94885
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96741
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (Min),A,39.38
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (Max),A,53.62
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,46.62
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,77.25
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,103.62
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,114.38
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,128.88
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,121.25
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,65.5
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.25
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.38
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.25
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91449
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92966
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88949
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (Min),A,16.0
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (Max),A,9.38
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
