Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,busbar,,N Current (Min),A,45.62
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,busbar,,N Current (Max),A,58.88
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.62
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (Min),A,86.0
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (Max),A,118.5
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (Min),A,123.75
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (Max),A,145.5
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.88
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (Min),A,78.62
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (Max),A,95.75
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-17T00:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90909
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94253
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97095
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (Min),A,35.75
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (Max),A,51.88
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,42.0
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,85.88
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,105.5
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.75
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,115.25
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,138.0
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,124.62
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,75.62
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,114.12
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.75
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.87
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.06
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.5
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84323
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84695
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91659
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (Min),A,17.5
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (Max),A,11.38
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,busbar,,N Current (Min),A,43.38
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,busbar,,N Current (Max),A,56.88
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.12
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (Min),A,97.75
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (Max),A,118.38
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (Min),A,123.38
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (Max),A,151.5
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.25
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (Min),A,92.38
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (Max),A,128.5
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.12
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T23:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.62
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8974
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94537
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96994
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (Min),A,36.38
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (Max),A,55.25
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,43.75
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,78.38
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,101.38
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.88
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,118.25
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,138.12
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,126.75
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.38
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,118.25
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.38
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.0
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.19
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77862
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86423
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93249
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (Min),A,19.88
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (Max),A,12.88
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,busbar,,N Current (Min),A,45.75
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,busbar,,N Current (Max),A,57.88
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (Min),A,87.0
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (Max),A,114.12
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (Min),A,126.38
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (Max),A,147.0
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.12
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (Min),A,92.0
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (Max),A,135.0
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T23:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.69
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90271
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93912
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94882
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (Min),A,38.0
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (Max),A,56.62
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,45.75
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,80.5
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,114.38
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.62
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,106.5
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,132.38
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.0
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.38
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,97.62
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.25
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72906
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.854
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94711
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (Min),A,25.38
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (Max),A,16.75
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,busbar,,N Current (Min),A,45.0
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,busbar,,N Current (Max),A,59.38
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.75
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (Min),A,87.75
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (Max),A,121.75
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.62
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (Min),A,115.75
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (Max),A,142.88
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.62
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (Min),A,87.12
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (Max),A,118.25
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.12
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T23:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.5
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92032
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94473
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97052
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (Min),A,37.88
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (Max),A,60.25
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,43.88
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,94.38
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,117.38
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.88
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,105.12
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,152.38
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,124.12
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,82.75
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,101.0
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.62
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.94
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75454
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86786
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9443
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (Min),A,23.62
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (Max),A,17.0
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,busbar,,N Current (Min),A,47.0
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,busbar,,N Current (Max),A,62.62
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (Min),A,104.5
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (Max),A,126.12
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (Min),A,113.88
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (Max),A,163.75
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (Min),A,106.38
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (Max),A,124.38
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T23:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92624
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93701
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96567
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (Min),A,41.75
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (Max),A,51.38
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,45.75
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,98.62
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,123.38
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.0
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,112.38
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,144.62
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,121.0
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,87.88
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,109.88
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.5
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.19
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79583
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85718
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96234
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (Min),A,30.88
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (Max),A,21.0
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,busbar,,N Current (Min),A,49.0
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,busbar,,N Current (Max),A,61.12
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (Min),A,107.25
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (Max),A,139.75
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (Min),A,121.12
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (Max),A,167.12
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (Min),A,109.5
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (Max),A,139.5
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T23:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.19
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91537
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95377
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9791
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (Min),A,42.75
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (Max),A,63.88
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,49.88
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,89.62
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,117.75
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.88
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,118.75
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,162.88
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,139.62
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,94.5
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,131.5
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.12
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.87
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.44
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84097
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90857
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98025
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,1,N Current (Min),A,43.25
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,1,N Current (Max),A,27.38
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,busbar,,N Current (Min),A,53.0
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,busbar,,N Current (Max),A,76.38
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.38
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (Min),A,99.38
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (Max),A,134.62
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.25
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (Min),A,129.0
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (Max),A,182.75
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.25
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (Min),A,130.88
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (Max),A,170.25
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T23:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.88
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92523
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95532
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98294
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (Min),A,43.38
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (Max),A,55.0
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,46.5
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,98.25
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,123.62
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.25
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,129.38
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,159.12
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,139.75
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,97.12
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,118.5
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.88
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97998
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88305
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98196
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,1,N Current (Min),A,40.12
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,1,N Current (Max),A,26.88
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
