Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,busbar,,N Current (Min),A,51.25
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,busbar,,N Current (Max),A,61.88
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (Min),A,119.62
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (Max),A,152.0
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (Min),A,142.75
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (Max),A,172.0
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.25
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (Min),A,132.38
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (Max),A,164.25
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T22:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.88
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92166
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95502
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98013
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (Min),A,45.12
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (Max),A,53.25
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,48.0
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,92.0
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,130.75
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.88
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,131.5
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,153.0
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,141.25
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,95.88
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,120.38
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.62
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97626
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91482
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98022
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,1,N Current (Min),A,42.62
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,1,N Current (Max),A,24.38
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,busbar,,N Current (Min),A,54.5
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,busbar,,N Current (Max),A,63.5
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.75
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (Min),A,118.5
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (Max),A,162.38
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (Min),A,143.12
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (Max),A,172.5
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.12
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (Min),A,137.25
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (Max),A,158.88
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T22:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.0
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94037
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96048
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98157
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (Min),A,46.38
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (Max),A,62.38
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,51.38
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,102.62
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,139.25
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,118.75
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,134.12
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,167.75
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,145.25
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,97.5
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,130.75
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.62
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9747
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8967
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98019
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,1,N Current (Min),A,33.25
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,1,N Current (Max),A,26.38
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,busbar,,N Current (Min),A,55.62
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,busbar,,N Current (Max),A,66.88
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.25
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (Min),A,129.38
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (Max),A,166.62
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (Min),A,147.25
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (Max),A,184.62
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.88
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (Min),A,139.5
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (Max),A,168.62
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.88
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T22:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.0
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95505
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95953
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97333
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (Min),A,47.38
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (Max),A,84.12
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,62.88
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,99.5
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,176.75
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,138.12
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,129.75
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,158.88
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,143.5
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,90.5
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,111.62
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.25
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97058
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95328
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98004
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,1,N Current (Min),A,38.38
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,1,N Current (Max),A,23.5
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,busbar,,N Current (Min),A,57.75
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,busbar,,N Current (Max),A,81.88
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.75
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (Min),A,127.5
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (Max),A,204.12
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (Min),A,147.88
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (Max),A,189.75
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.12
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (Min),A,134.25
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (Max),A,150.62
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T22:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96173
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97174
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98657
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (Min),A,49.75
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (Max),A,79.0
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,59.38
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,134.25
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,174.88
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,152.38
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,145.5
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,179.25
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,165.88
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,92.38
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,136.25
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,121.38
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98309
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95511
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98306
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (Min),A,37.25
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (Max),A,24.25
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,busbar,,N Current (Min),A,59.25
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,busbar,,N Current (Max),A,82.0
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.38
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (Min),A,165.0
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (Max),A,219.62
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.38
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (Min),A,162.62
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (Max),A,210.88
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.38
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (Min),A,137.38
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (Max),A,183.38
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T22:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9396
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97046
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98236
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (Min),A,55.12
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (Max),A,82.75
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,66.75
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,110.0
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,142.0
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.75
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,160.0
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,188.62
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,171.75
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,87.0
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,124.25
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.62
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96802
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95435
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9845
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (Min),A,43.25
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (Max),A,30.38
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,busbar,,N Current (Min),A,61.75
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,busbar,,N Current (Max),A,79.5
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.88
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (Min),A,135.38
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (Max),A,173.5
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.25
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (Min),A,176.25
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (Max),A,213.0
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.38
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (Min),A,131.25
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (Max),A,182.5
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.38
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T22:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95135
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97372
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98724
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (Min),A,56.88
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (Max),A,82.88
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,68.25
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,118.62
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,169.62
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,138.0
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,164.12
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,200.88
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,181.25
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,100.12
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,126.12
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,112.88
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97131
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90838
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97339
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (Min),A,31.75
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (Max),A,21.88
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,busbar,,N Current (Min),A,62.62
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,busbar,,N Current (Max),A,82.12
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.25
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (Min),A,145.25
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (Max),A,196.88
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.88
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (Min),A,177.75
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (Max),A,224.62
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.62
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (Min),A,136.38
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (Max),A,163.0
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T21:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95117
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97415
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99237
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (Min),A,54.62
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (Max),A,77.62
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,64.75
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,116.75
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,165.25
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,136.25
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,178.88
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,203.5
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,192.75
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,111.38
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,148.12
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,128.0
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.69
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97458
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91937
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97339
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (Min),A,40.25
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (Max),A,22.12
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
