Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,busbar,,N Current (Min),A,63.12
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,busbar,,N Current (Max),A,77.88
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.75
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (Min),A,148.5
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (Max),A,192.12
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (Min),A,191.25
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (Max),A,226.88
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (Min),A,149.5
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (Max),A,186.75
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T21:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95242
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97461
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (Min),A,52.75
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (Max),A,91.12
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,63.0
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,125.5
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,153.38
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,139.62
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,174.0
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,226.0
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,192.88
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,118.62
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,142.88
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,133.38
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98288
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92926
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97641
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (Min),A,34.5
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (Max),A,23.5
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,busbar,,N Current (Min),A,62.0
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,busbar,,N Current (Max),A,85.0
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.88
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (Min),A,156.75
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (Max),A,189.25
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.88
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (Min),A,189.62
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (Max),A,242.12
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (Min),A,157.25
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (Max),A,188.0
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.25
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T21:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94424
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97763
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98843
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (Min),A,61.12
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (Max),A,88.0
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,72.0
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,115.25
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,161.0
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,135.25
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,167.25
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,217.75
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,194.62
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,111.0
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,134.75
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,121.38
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98172
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93936
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96933
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (Min),A,31.12
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (Max),A,19.38
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,busbar,,N Current (Min),A,68.0
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,busbar,,N Current (Max),A,88.88
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (Min),A,143.12
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (Max),A,189.62
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (Min),A,191.62
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (Max),A,241.0
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.88
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (Min),A,146.88
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (Max),A,173.5
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T21:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96255
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97296
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98779
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (Min),A,55.75
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (Max),A,81.62
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,66.75
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,136.75
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,175.5
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,153.12
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,166.12
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,210.38
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,185.5
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,112.88
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,148.25
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.62
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97986
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96905
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97919
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (Min),A,34.12
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (Max),A,20.88
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,busbar,,N Current (Min),A,66.25
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,busbar,,N Current (Max),A,88.62
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.25
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (Min),A,160.5
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (Max),A,207.75
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.75
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (Min),A,196.62
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (Max),A,245.38
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.62
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (Min),A,154.38
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (Max),A,196.75
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.88
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T21:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95364
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97305
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98761
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (Min),A,59.0
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (Max),A,85.0
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,69.88
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,128.0
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,166.25
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,145.88
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,175.5
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,210.25
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,192.62
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,102.38
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,142.88
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,126.25
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97705
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95831
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97076
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (Min),A,28.25
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (Max),A,19.0
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,busbar,,N Current (Min),A,67.0
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,busbar,,N Current (Max),A,96.75
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.75
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (Min),A,155.38
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (Max),A,192.62
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (Min),A,202.0
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (Max),A,249.5
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.62
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (Min),A,144.75
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (Max),A,178.25
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.12
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T21:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94421
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97586
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98636
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (Min),A,65.5
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (Max),A,112.88
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,78.38
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,122.25
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,153.0
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,136.0
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,181.38
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,249.0
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,200.5
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,104.0
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,133.88
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.0
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98083
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96735
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98297
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (Min),A,50.75
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (Max),A,29.62
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,busbar,,N Current (Min),A,70.75
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,busbar,,N Current (Max),A,102.62
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.12
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (Min),A,148.0
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (Max),A,181.0
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (Min),A,203.12
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (Max),A,268.25
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.25
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (Min),A,149.25
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (Max),A,198.62
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T20:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95862
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97775
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98724
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (Min),A,61.88
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (Max),A,90.62
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,72.75
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,126.12
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,172.0
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,149.88
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,164.5
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,216.62
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,196.38
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,101.5
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,142.25
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,123.25
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97662
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9758
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98502
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (Min),A,45.62
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (Max),A,31.5
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,busbar,,N Current (Min),A,67.0
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,busbar,,N Current (Max),A,94.12
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.12
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (Min),A,151.38
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (Max),A,206.0
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.62
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (Min),A,208.25
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (Max),A,255.12
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.25
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (Min),A,149.75
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (Max),A,213.25
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.62
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T20:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96921
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98273
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98904
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (Min),A,70.62
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (Max),A,107.25
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,88.88
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,141.62
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,195.25
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,164.0
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,191.75
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,244.25
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,220.75
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,113.38
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,141.12
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,125.38
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97394
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97223
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9801
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (Min),A,39.75
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (Max),A,25.62
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
