Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,busbar,,N Current (Min),A,68.25
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,busbar,,N Current (Max),A,108.25
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.38
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (Min),A,168.62
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (Max),A,221.75
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (Min),A,219.25
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (Max),A,280.62
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.75
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (Min),A,156.12
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (Max),A,197.12
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.38
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T20:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97311
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97507
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98111
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (Min),A,64.5
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (Max),A,96.38
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,78.75
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,159.12
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,210.62
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,184.62
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,172.25
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,199.5
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,187.62
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,116.88
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,144.62
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.62
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97641
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95834
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97024
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (Min),A,28.75
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (Max),A,19.0
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,busbar,,N Current (Min),A,70.88
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,busbar,,N Current (Max),A,103.0
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (Min),A,186.38
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (Max),A,243.88
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (Min),A,192.75
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (Max),A,239.0
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.75
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (Min),A,152.5
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (Max),A,183.62
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T20:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96786
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97485
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98318
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (Min),A,56.0
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (Max),A,91.12
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,74.88
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,154.0
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,195.62
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,176.0
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,170.88
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,207.62
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,189.88
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,116.12
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,155.5
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,131.38
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98599
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94406
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9787
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (Min),A,44.12
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (Max),A,25.5
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,busbar,,N Current (Min),A,66.38
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,busbar,,N Current (Max),A,94.75
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.12
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (Min),A,187.25
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (Max),A,238.75
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.25
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (Min),A,185.75
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (Max),A,229.12
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.25
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (Min),A,160.0
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (Max),A,200.12
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.25
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T20:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97409
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97763
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98962
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (Min),A,56.75
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (Max),A,87.0
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,72.75
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,165.88
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,222.88
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,193.75
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,174.12
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,234.12
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,199.88
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,135.25
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,173.0
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,152.0
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99014
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94553
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97906
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (Min),A,42.88
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (Max),A,28.25
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,busbar,,N Current (Min),A,70.12
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,busbar,,N Current (Max),A,103.88
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.75
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (Min),A,196.0
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (Max),A,265.62
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.12
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (Min),A,189.88
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (Max),A,251.12
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (Min),A,172.38
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (Max),A,229.5
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T20:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9736
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98416
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (Min),A,57.25
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (Max),A,96.5
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,72.38
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,153.38
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,225.62
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,189.25
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,201.88
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,254.38
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,225.12
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,136.25
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,184.75
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,162.0
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98984
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96985
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97745
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (Min),A,36.88
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (Max),A,23.62
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,busbar,,N Current (Min),A,69.62
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,busbar,,N Current (Max),A,97.88
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (Min),A,191.5
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (Max),A,273.0
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (Min),A,224.38
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (Max),A,284.88
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.62
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (Min),A,174.88
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (Max),A,241.75
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.25
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T19:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97281
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98337
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99484
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (Min),A,56.75
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (Max),A,74.25
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,65.12
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,153.0
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,215.38
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,184.75
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,195.5
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,248.88
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,219.12
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,145.25
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,191.38
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,168.5
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9747
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96384
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98962
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (Min),A,61.88
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (Max),A,45.25
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,busbar,,N Current (Min),A,69.12
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,busbar,,N Current (Max),A,88.88
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.25
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (Min),A,179.5
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (Max),A,241.5
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.38
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (Min),A,211.12
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (Max),A,281.5
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.62
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (Min),A,213.38
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (Max),A,264.12
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.62
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T19:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98068
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98355
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99316
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (Min),A,58.62
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (Max),A,96.25
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,74.88
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,187.38
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,238.88
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,215.0
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,201.12
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,245.75
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,223.38
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,155.88
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,190.62
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,170.38
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97873
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93487
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98672
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (Min),A,62.75
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (Max),A,41.62
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,busbar,,N Current (Min),A,69.62
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,busbar,,N Current (Max),A,95.25
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.62
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (Min),A,213.88
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (Max),A,271.62
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.38
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (Min),A,216.88
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (Max),A,263.38
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.12
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (Min),A,201.12
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (Max),A,268.88
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T19:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98163
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98532
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99329
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,59.0
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (Min),A,67.25
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (Max),A,125.0
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,87.75
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,172.62
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,270.12
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,223.12
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,223.75
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,264.12
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,244.12
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,151.12
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,190.0
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,168.38
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96591
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93625
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97827
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (Min),A,47.0
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (Max),A,28.62
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
