Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,busbar,,N Current (Min),A,70.62
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,busbar,,N Current (Max),A,115.0
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.25
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (Min),A,195.5
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (Max),A,292.5
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.88
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (Min),A,238.25
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (Max),A,287.0
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.75
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (Min),A,188.12
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (Max),A,249.38
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.88
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T19:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97623
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98318
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9924
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,56.0
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (Min),A,65.25
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (Max),A,109.5
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,83.75
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,178.5
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,247.75
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,203.12
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,211.62
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,257.0
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,232.25
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,131.88
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,178.88
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,154.25
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98016
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96442
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9765
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (Min),A,37.25
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (Max),A,24.0
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,busbar,,N Current (Min),A,72.38
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,busbar,,N Current (Max),A,110.62
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.88
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (Min),A,201.25
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (Max),A,282.25
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.75
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (Min),A,229.62
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (Max),A,282.38
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.75
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (Min),A,173.38
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (Max),A,237.5
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T19:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97678
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98303
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99332
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (Min),A,57.75
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (Max),A,97.12
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,71.0
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,175.75
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,234.88
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,199.88
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,185.75
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,264.25
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,223.5
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,135.5
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,198.38
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,168.88
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97812
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98611
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98245
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,1,N Current (Min),A,37.0
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,1,N Current (Max),A,24.88
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,busbar,,N Current (Min),A,70.25
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,busbar,,N Current (Max),A,99.75
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.12
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (Min),A,202.12
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (Max),A,262.5
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.62
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (Min),A,222.88
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (Max),A,292.25
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.38
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (Min),A,175.88
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (Max),A,250.62
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T19:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97867
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98862
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99603
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,61.0
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (Min),A,55.88
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (Max),A,93.38
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,68.12
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,178.75
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,228.38
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,200.75
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,222.75
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,282.75
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,251.62
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,152.5
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,239.5
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,197.75
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98962
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98282
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99304
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,1,N Current (Min),A,67.0
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,1,N Current (Max),A,44.62
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,88.25
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,104.38
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.12
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,busbar,,N Current (Min),A,70.75
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,busbar,,N Current (Max),A,107.12
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (Min),A,207.88
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (Max),A,299.0
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.88
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (Min),A,251.0
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (Max),A,329.12
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.88
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (Min),A,223.0
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (Max),A,323.12
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.75
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T18:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98044
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98877
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,64.0
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (Min),A,67.75
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (Max),A,121.12
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,91.75
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,179.5
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,255.12
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,209.12
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,230.12
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,302.5
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,265.62
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,143.5
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,204.75
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,171.62
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99637
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98212
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98862
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,1,N Current (Min),A,69.0
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,1,N Current (Max),A,41.62
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,109.5
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.12
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,busbar,,N Current (Min),A,72.62
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,busbar,,N Current (Max),A,124.38
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (Min),A,240.62
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (Max),A,331.88
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.75
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (Min),A,270.12
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (Max),A,339.5
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.38
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (Min),A,208.38
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (Max),A,270.25
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.62
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T18:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98447
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98624
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99582
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,58.0
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (Min),A,56.12
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (Max),A,118.62
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,75.12
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,190.75
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,286.12
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,232.0
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,218.0
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,278.12
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,244.75
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,149.75
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,220.62
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,197.12
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99255
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98593
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99118
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,1,N Current (Min),A,54.75
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,1,N Current (Max),A,36.25
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.25
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.0
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.62
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,busbar,,N Current (Min),A,66.38
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,busbar,,N Current (Max),A,119.62
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.25
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (Min),A,229.5
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (Max),A,344.38
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.12
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (Min),A,252.25
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (Max),A,314.75
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.25
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (Min),A,215.5
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (Max),A,305.25
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.75
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T18:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98196
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98544
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99695
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,56.0
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (Min),A,55.75
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (Max),A,89.38
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,66.5
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,182.75
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,264.38
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,225.38
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,210.0
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,257.12
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,234.62
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,187.25
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,255.88
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,217.12
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98901
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95761
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,1,N Current (Min),A,56.62
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,1,N Current (Max),A,39.88
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,busbar,,N Current (Min),A,69.25
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,busbar,,N Current (Max),A,124.25
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (Min),A,228.12
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (Max),A,310.12
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.12
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (Min),A,226.12
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (Max),A,294.38
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (Min),A,253.38
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (Max),A,331.12
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.88
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T18:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98077
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98599
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9971
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,59.0
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (Min),A,55.88
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (Max),A,73.38
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,62.5
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,178.88
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,256.5
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,218.5
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,220.88
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,289.0
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,247.75
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,191.12
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,255.88
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,225.0
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98279
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96558
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98978
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,1,N Current (Min),A,52.88
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,1,N Current (Max),A,37.38
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
